ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 00:00,2,0.000,ALERT,213.96,304.18,59.944,1459915203,"201051344000645","219011344069620",0.00,2.50,0,302.07,305.38,0.0,0.0,0.000,358820.3,358820.3,24992,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915205,351836.00
04/06/2016 00:00,2,0.000,ALERT,213.29,302.37,59.933,1459915203,"274151322000085","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,626958.9,626958.9,18605,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915207,351837.00
04/06/2016 00:00,2,0.000,ALERT,214.19,303.88,59.944,1459915203,"201051344000633","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,349777.1,349777.1,25445,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915209,351838.00
04/06/2016 00:00,2,0.000,ALERT,213.74,304.18,59.938,1459915203,"201051344000469","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,350953.0,350953.0,25398,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915210,351839.00
04/06/2016 00:00,2,0.000,ALERT,213.06,302.07,59.938,1459915203,"201051344000646","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,355467.2,355467.2,29953,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915212,351840.00
04/06/2016 00:00,2,0.000,ALERT,212.61,302.37,59.912,1459915203,"274151322000052","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,635709.8,635709.8,18825,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915214,351841.00
04/06/2016 00:00,2,0.000,ALERT,213.29,302.37,59.944,1459915203,"201051344000585","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,361109.0,361109.0,29963,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915216,351842.00
04/06/2016 00:00,2,0.000,ALERT,213.06,302.37,59.912,1459915203,"201051344001230","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,359386.6,359386.6,29750,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915218,351843.00
04/06/2016 00:00,2,0.000,ALERT,213.74,302.68,59.944,1459915203,"201051344000582","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,352998.5,352998.5,29929,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915219,351844.00
04/06/2016 00:00,2,0.000,ALERT,212.83,302.07,59.907,1459915203,"201051344000955","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,364210.1,364210.1,29865,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459915221,351845.00
04/06/2016 00:00,2,0.000,ALERT,213.06,301.77,59.933,1459915203,"274151322000094","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,510304.9,510304.9,19632,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459915223,351846.00
04/06/2016 00:00,2,0.000,ALERT,213.51,304.78,59.944,1459915203,"201051344000579","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,364291.2,364291.2,5471,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915225,351847.00
04/06/2016 00:00,2,0.000,ALERT,213.06,302.37,59.944,1459915203,"201051344000890","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,361504.7,361504.7,29892,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915227,351848.00
04/06/2016 00:00,2,0.000,ALERT,213.29,301.77,59.949,1459915203,"201051344000438","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,363672.6,363672.6,29889,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915228,351849.00
04/06/2016 00:00,2,0.000,ALERT,213.29,301.17,59.981,1459915203,"201051344000417","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,356994.0,356994.0,30042,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459915230,351850.00
04/06/2016 00:00,2,0.000,ALERT,213.06,302.37,59.907,1459915203,"274151322000083","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,630095.0,630095.0,18874,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915232,351851.00
04/06/2016 00:00,2,0.000,ALERT,213.51,302.07,59.965,1459915203,"274151322000076","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,670415.1,670415.1,18883,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915234,351852.00
04/06/2016 00:00,2,0.000,ALERT,213.74,304.78,59.917,1459915203,"201051344000868","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,350227.6,350227.6,25131,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915236,351853.00
04/06/2016 00:00,2,0.000,ALERT,213.06,303.28,59.928,1459915203,"274151322000095","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,663528.5,663528.5,18778,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915238,351854.00
04/06/2016 00:00,2,0.000,ALERT,213.51,304.18,59.907,1459915203,"201051344000988","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,347528.9,347528.9,25421,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915239,351855.00
04/06/2016 00:00,2,0.000,ALERT,213.06,301.47,59.944,1459915203,"201051344001025","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,361181.7,361181.7,29942,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459915241,351856.00
04/06/2016 00:00,2,0.000,ALERT,213.51,304.18,59.944,1459915203,"201051344000458","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,357982.8,357982.8,25346,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915243,351857.00
04/06/2016 00:00,2,0.000,ALERT,214.19,303.88,59.949,1459915203,"201051344000853","219011344069620",0.00,2.00,0,302.07,305.68,0.0,0.0,0.000,356444.6,356444.6,24940,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459915245,351858.00
04/06/2016 00:00,2,0.000,ALERT,213.51,302.07,59.922,1459915203,"201051344000685","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,363272.5,363272.5,29761,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915247,351859.00
04/06/2016 00:00,2,0.000,ALERT,213.29,301.47,59.965,1459915203,"201051344000917","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,360473.2,360473.2,29767,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915249,351860.00
04/06/2016 00:00,2,0.000,ALERT,213.51,302.07,59.954,1459915203,"201051344001145","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,365498.3,365498.3,29624,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915250,351861.00
04/06/2016 00:00,2,0.000,ALERT,212.16,299.97,59.949,1459915203,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,357501.8,357501.8,29992,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915252,351862.00
04/06/2016 00:00,2,0.000,ALERT,212.61,302.37,59.928,1459915203,"274151322000088","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,610433.3,610433.3,18568,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915254,351863.00
04/06/2016 00:00,2,0.000,ALERT,213.74,301.77,59.954,1459915203,"274151322000068","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,510233.5,510233.5,19833,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915256,351864.00
04/06/2016 00:00,2,0.000,ALERT,212.83,301.77,59.959,1459915203,"201051344001135","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,353830.1,353830.1,29953,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459915258,351865.00
04/06/2016 00:00,2,0.000,ALERT,213.29,304.48,59.991,1459915203,"201051344000594","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,361105.2,361105.2,25374,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915259,351866.00
04/06/2016 00:00,2,0.000,ALERT,213.29,301.47,59.965,1459915203,"201051344001203","219011344069620",0.00,2.00,0,299.07,305.08,0.0,0.0,0.000,360428.8,360428.8,29946,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459915261,351867.00
04/06/2016 00:00,2,0.000,ALERT,213.06,302.68,59.996,1459915203,"274151322000054","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,624081.3,624081.3,18594,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459915263,351868.00
04/06/2016 00:00,2,0.000,ALERT,213.74,303.58,59.970,1459915203,"201051344000867","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,349563.6,349563.6,25377,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459915265,351869.00
04/06/2016 00:00,2,0.000,ALERT,213.06,301.77,59.965,1459915203,"201051344001093","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,359390.1,359390.1,29823,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915267,351870.00
04/06/2016 00:00,2,0.000,ALERT,213.51,303.88,59.933,1459915203,"201051344000900","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,364810.9,364810.9,24778,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459915269,351871.00
04/06/2016 00:00,2,0.000,ALERT,213.74,303.58,59.970,1459915203,"201051344000648","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,357335.1,357335.1,25077,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459915270,351872.00
04/06/2016 00:00,2,0.000,ALERT,213.74,304.48,59.959,1459915203,"201051344000569","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,366125.4,366125.4,24711,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459915272,351873.00
04/06/2016 00:00,2,0.000,ALERT,213.51,304.18,59.975,1459915203,"201051344000983","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,357703.4,357703.4,25181,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459915274,351874.00
04/06/2016 00:00,2,0.000,ALERT,213.74,303.88,59.975,1459915203,"201051344001158","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,352779.9,352779.9,25432,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915276,351875.00
04/06/2016 00:00,2,0.000,ALERT,214.19,304.78,59.975,1459915203,"201051344000576","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,359294.7,359294.7,24850,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915278,351876.00
04/06/2016 00:00,2,0.000,ALERT,213.06,301.77,59.959,1459915203,"274151322000087","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,598384.0,598384.0,18663,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459915279,351877.00
04/06/2016 00:15,2,0.000,ALERT,214.19,304.18,60.012,1459916105,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,358820.3,358820.3,24994,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916107,351878.00
04/06/2016 00:15,2,0.000,ALERT,213.06,302.68,60.007,1459916105,"274151322000085","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,626958.9,626958.9,18607,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916108,351879.00
04/06/2016 00:15,2,0.000,ALERT,214.19,303.58,60.007,1459916105,"201051344000633","219011344069620",0.00,2.00,0,299.67,305.38,0.0,0.0,0.000,349777.1,349777.1,25447,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916110,351880.00
04/06/2016 00:15,2,0.000,ALERT,213.74,303.88,60.007,1459916105,"201051344000469","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,350953.0,350953.0,25400,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459916112,351881.00
04/06/2016 00:15,2,0.000,ALERT,212.83,302.07,60.028,1459916105,"201051344000646","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,355467.2,355467.2,29955,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916114,351882.00
04/06/2016 00:15,2,0.000,ALERT,212.61,302.37,59.996,1459916105,"274151322000052","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,635709.8,635709.8,18827,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459916116,351883.00
04/06/2016 00:15,2,0.000,ALERT,213.29,302.37,60.007,1459916105,"201051344000585","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,361109.0,361109.0,29965,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459916118,351884.00
04/06/2016 00:15,2,0.000,ALERT,213.06,302.37,60.002,1459916105,"201051344001230","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,359386.6,359386.6,29752,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916119,351885.00
04/06/2016 00:15,2,0.000,ALERT,213.51,302.98,60.007,1459916105,"201051344000582","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,352998.5,352998.5,29931,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916121,351886.00
04/06/2016 00:15,2,0.000,ALERT,212.83,302.07,59.996,1459916105,"201051344000955","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,364210.1,364210.1,29867,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916123,351887.00
04/06/2016 00:15,2,0.000,ALERT,213.06,302.07,60.002,1459916105,"274151322000094","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,510304.9,510304.9,19634,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916125,351888.00
04/06/2016 00:15,2,0.000,ALERT,213.51,304.48,59.996,1459916105,"201051344000579","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,364291.2,364291.2,5473,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459916127,351889.00
04/06/2016 00:15,2,0.000,ALERT,213.06,302.37,59.986,1459916105,"201051344000890","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,361504.7,361504.7,29894,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916128,351890.00
04/06/2016 00:15,2,0.000,ALERT,213.29,301.77,59.986,1459916105,"201051344000438","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,363672.6,363672.6,29891,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916130,351891.00
04/06/2016 00:15,2,0.000,ALERT,213.29,301.47,59.996,1459916105,"201051344000417","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,356994.0,356994.0,30044,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459916132,351892.00
04/06/2016 00:15,2,0.000,ALERT,213.06,302.68,59.986,1459916105,"274151322000083","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,630095.0,630095.0,18876,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459916134,351893.00
04/06/2016 00:15,2,0.000,ALERT,213.51,302.37,59.981,1459916105,"274151322000076","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,670415.1,670415.1,18885,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916136,351894.00
04/06/2016 00:15,2,0.000,ALERT,213.74,304.48,59.991,1459916105,"201051344000868","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,350227.6,350227.6,25133,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459916137,351895.00
04/06/2016 00:15,2,0.000,ALERT,212.83,303.28,59.996,1459916105,"274151322000095","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,663528.5,663528.5,18780,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916139,351896.00
04/06/2016 00:15,2,0.000,ALERT,213.29,303.58,60.007,1459916105,"201051344000988","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,347528.9,347528.9,25423,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916141,351897.00
04/06/2016 00:15,2,0.000,ALERT,213.06,301.17,60.023,1459916105,"201051344001025","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,361181.7,361181.7,29944,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916143,351898.00
04/06/2016 00:15,2,0.000,ALERT,213.29,303.88,59.981,1459916105,"201051344000458","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,357982.8,357982.8,25348,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916145,351899.00
04/06/2016 00:15,2,0.000,ALERT,214.19,303.58,59.986,1459916105,"201051344000853","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,356444.6,356444.6,24942,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916146,351900.00
04/06/2016 00:15,2,0.000,ALERT,213.51,302.07,59.986,1459916105,"201051344000685","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,363272.5,363272.5,29763,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916148,351901.00
04/06/2016 00:15,2,0.000,ALERT,213.29,301.47,59.986,1459916105,"201051344000917","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,360473.2,360473.2,29769,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916150,351902.00
04/06/2016 00:15,2,0.000,ALERT,213.51,302.37,59.991,1459916105,"201051344001145","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,365498.3,365498.3,29626,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916152,351903.00
04/06/2016 00:15,2,0.000,ALERT,213.29,301.47,59.944,1459916105,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,357501.8,357501.8,29994,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916154,351904.00
04/06/2016 00:15,2,0.000,ALERT,212.61,302.07,59.996,1459916105,"274151322000088","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,610433.3,610433.3,18570,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916155,351905.00
04/06/2016 00:15,2,0.000,ALERT,213.74,301.77,59.981,1459916105,"274151322000068","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,510233.5,510233.5,19835,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916157,351906.00
04/06/2016 00:15,2,0.000,ALERT,212.83,302.07,59.975,1459916105,"201051344001135","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,353830.1,353830.1,29955,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916159,351907.00
04/06/2016 00:15,2,0.000,ALERT,213.29,304.18,59.986,1459916105,"201051344000594","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,361105.2,361105.2,25376,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459916161,351908.00
04/06/2016 00:15,2,0.000,ALERT,213.29,301.77,59.991,1459916105,"201051344001203","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,360428.8,360428.8,29948,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916163,351909.00
04/06/2016 00:15,2,0.000,ALERT,212.83,302.07,59.981,1459916105,"274151322000054","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,624081.3,624081.3,18596,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916165,351910.00
04/06/2016 00:15,2,0.000,ALERT,213.96,303.28,59.986,1459916105,"201051344000867","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,349563.6,349563.6,25379,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916167,351911.00
04/06/2016 00:15,2,0.000,ALERT,213.06,301.77,59.938,1459916105,"201051344001093","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,359390.1,359390.1,29825,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916168,351912.00
04/06/2016 00:15,2,0.000,ALERT,213.51,303.58,59.981,1459916105,"201051344000900","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,364810.9,364810.9,24780,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916170,351913.00
04/06/2016 00:15,2,0.000,ALERT,213.74,302.98,60.018,1459916105,"201051344000648","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,357335.1,357335.1,25079,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916172,351914.00
04/06/2016 00:15,2,0.000,ALERT,213.74,304.48,59.959,1459916105,"201051344000569","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,366125.4,366125.4,24713,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916174,351915.00
04/06/2016 00:15,2,0.000,ALERT,213.51,303.88,59.981,1459916105,"201051344000983","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,357703.4,357703.4,25183,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916176,351916.00
04/06/2016 00:15,2,0.000,ALERT,213.74,303.58,59.954,1459916105,"201051344001158","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,352779.9,352779.9,25434,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916177,351917.00
04/06/2016 00:15,2,0.000,ALERT,214.19,304.18,59.991,1459916105,"201051344000576","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,359294.7,359294.7,24852,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916179,351918.00
04/06/2016 00:15,2,0.000,ALERT,213.06,300.87,59.981,1459916105,"274151322000087","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,598384.0,598384.0,18665,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459916181,351919.00
04/06/2016 00:30,2,0.000,ALERT,213.51,302.68,59.959,1459917004,"201051344000645","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,358820.3,358820.3,24996,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917006,351920.00
04/06/2016 00:30,2,0.000,ALERT,212.61,301.47,59.965,1459917004,"274151322000085","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,626958.9,626958.9,18609,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917008,351921.00
04/06/2016 00:30,2,0.000,ALERT,213.74,302.68,59.991,1459917004,"201051344000633","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,349777.1,349777.1,25449,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917010,351922.00
04/06/2016 00:30,2,0.000,ALERT,213.06,302.68,59.959,1459917004,"201051344000469","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,350953.0,350953.0,25402,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459917011,351923.00
04/06/2016 00:30,2,0.000,ALERT,212.38,301.17,59.959,1459917004,"201051344000646","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,355467.2,355467.2,29957,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917013,351924.00
04/06/2016 00:30,2,0.000,ALERT,212.38,302.37,59.959,1459917004,"274151322000052","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,635709.8,635709.8,18829,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917015,351925.00
04/06/2016 00:30,2,0.000,ALERT,212.83,301.17,60.012,1459917004,"201051344000585","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,361109.0,361109.0,29967,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917017,351926.00
04/06/2016 00:30,2,0.000,ALERT,212.61,301.47,59.965,1459917004,"201051344001230","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,359386.6,359386.6,29754,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459917019,351927.00
04/06/2016 00:30,2,0.000,ALERT,213.06,302.07,59.959,1459917004,"201051344000582","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,352998.5,352998.5,29933,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459917021,351928.00
04/06/2016 00:30,2,0.000,ALERT,212.16,300.87,59.965,1459917004,"201051344000955","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,364210.1,364210.1,29869,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917022,351929.00
04/06/2016 00:30,2,0.000,ALERT,212.38,300.87,59.970,1459917004,"274151322000094","219011344069620",0.00,2.00,0,300.27,303.28,0.0,0.0,0.000,510304.9,510304.9,19636,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917024,351930.00
04/06/2016 00:30,2,0.000,ALERT,213.06,303.28,59.954,1459917004,"201051344000579","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,364291.2,364291.2,5475,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917026,351931.00
04/06/2016 00:30,2,0.000,ALERT,212.61,301.47,59.959,1459917004,"201051344000890","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,361504.7,361504.7,29896,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917028,351932.00
04/06/2016 00:30,2,0.000,ALERT,212.83,301.17,59.970,1459917004,"201051344000438","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,363672.6,363672.6,29893,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917029,351933.00
04/06/2016 00:30,2,0.000,ALERT,212.83,300.57,59.922,1459917004,"201051344000417","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,356994.0,356994.0,30046,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917031,351934.00
04/06/2016 00:30,2,0.000,ALERT,212.61,302.37,59.944,1459917004,"274151322000083","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,630095.0,630095.0,18878,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917033,351935.00
04/06/2016 00:30,2,0.000,ALERT,213.29,302.07,60.002,1459917004,"274151322000076","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,670415.1,670415.1,18887,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917035,351936.00
04/06/2016 00:30,2,0.000,ALERT,213.06,303.58,59.965,1459917004,"201051344000868","219011344069620",0.00,2.00,0,302.37,305.98,0.0,0.0,0.000,350227.6,350227.6,25135,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917037,351937.00
04/06/2016 00:30,2,0.000,ALERT,212.61,302.98,59.986,1459917004,"274151322000095","219011344069620",0.00,2.00,0,301.77,304.78,0.0,0.0,0.000,663528.5,663528.5,18782,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917039,351938.00
04/06/2016 00:30,2,0.000,ALERT,213.06,302.68,59.949,1459917004,"201051344000988","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,347528.9,347528.9,25425,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917040,351939.00
04/06/2016 00:30,2,0.000,ALERT,212.61,300.27,59.965,1459917004,"201051344001025","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,361181.7,361181.7,29946,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459917042,351940.00
04/06/2016 00:30,2,0.000,ALERT,213.06,302.98,59.965,1459917004,"201051344000458","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,357982.8,357982.8,25350,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459917044,351941.00
04/06/2016 00:30,2,0.000,ALERT,213.74,302.98,59.975,1459917004,"201051344000853","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,356444.6,356444.6,24944,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917046,351942.00
04/06/2016 00:30,2,0.000,ALERT,213.06,301.47,59.970,1459917004,"201051344000685","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,363272.5,363272.5,29765,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459917047,351943.00
04/06/2016 00:30,2,0.000,ALERT,212.83,300.57,59.970,1459917004,"201051344000917","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,360473.2,360473.2,29771,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917049,351944.00
04/06/2016 00:30,2,0.000,ALERT,213.06,301.47,59.975,1459917004,"201051344001145","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,365498.3,365498.3,29628,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917051,351945.00
04/06/2016 00:30,2,0.000,ALERT,212.61,300.27,59.922,1459917004,"201051344000651","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,357501.8,357501.8,29996,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459917053,351946.00
04/06/2016 00:30,2,0.000,ALERT,212.16,301.47,59.965,1459917004,"274151322000088","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,610433.3,610433.3,18572,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917055,351947.00
04/06/2016 00:30,2,0.000,ALERT,213.29,301.17,59.938,1459917004,"274151322000068","219011344069620",0.00,3.30,0,299.97,302.98,0.0,0.0,0.000,510233.5,510233.5,19837,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917056,351948.00
04/06/2016 00:30,2,0.000,ALERT,212.38,301.17,59.970,1459917004,"201051344001135","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,353830.1,353830.1,29957,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917058,351949.00
04/06/2016 00:30,2,0.000,ALERT,212.83,303.28,59.970,1459917004,"201051344000594","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,361105.2,361105.2,25378,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917060,351950.00
04/06/2016 00:30,2,0.000,ALERT,212.61,301.17,59.954,1459917004,"201051344001203","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,360428.8,360428.8,29950,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917062,351951.00
04/06/2016 00:30,2,0.000,ALERT,212.38,301.77,59.965,1459917004,"274151322000054","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,624081.3,624081.3,18598,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917064,351952.00
04/06/2016 00:30,2,0.000,ALERT,213.29,302.37,59.944,1459917004,"201051344000867","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,349563.6,349563.6,25381,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917065,351953.00
04/06/2016 00:30,2,0.000,ALERT,212.61,301.17,59.949,1459917004,"201051344001093","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,359390.1,359390.1,29827,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917067,351954.00
04/06/2016 00:30,2,0.000,ALERT,212.83,302.98,59.975,1459917004,"201051344000900","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,364810.9,364810.9,24782,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917069,351955.00
04/06/2016 00:30,2,0.000,ALERT,213.29,302.07,59.965,1459917004,"201051344000648","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,357335.1,357335.1,25081,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917071,351956.00
04/06/2016 00:30,2,0.000,ALERT,213.29,303.58,59.981,1459917004,"201051344000569","219011344069620",0.00,2.00,0,302.37,305.98,0.0,0.0,0.000,366125.4,366125.4,24715,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917072,351957.00
04/06/2016 00:30,2,0.000,ALERT,213.06,302.98,59.975,1459917004,"201051344000983","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,357703.4,357703.4,25185,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917074,351958.00
04/06/2016 00:30,2,0.000,ALERT,213.29,302.68,59.975,1459917004,"201051344001158","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,352779.9,352779.9,25436,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917076,351959.00
04/06/2016 00:30,2,0.000,ALERT,213.74,303.58,59.991,1459917004,"201051344000576","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,359294.7,359294.7,24854,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917078,351960.00
04/06/2016 00:30,2,0.000,ALERT,212.83,301.17,59.970,1459917004,"274151322000087","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,598384.0,598384.0,18667,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917080,351961.00
04/06/2016 00:45,2,0.000,ALERT,213.74,303.28,59.991,1459917903,"201051344000645","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,358820.3,358820.3,24998,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917905,351962.00
04/06/2016 00:45,2,0.000,ALERT,212.83,302.07,60.007,1459917903,"274151322000085","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,626958.9,626958.9,18611,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917907,351963.00
04/06/2016 00:45,2,0.000,ALERT,213.96,303.28,60.007,1459917903,"201051344000633","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,349777.1,349777.1,25451,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459917909,351964.00
04/06/2016 00:45,2,0.000,ALERT,213.29,303.28,59.965,1459917903,"201051344000469","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,350953.0,350953.0,25404,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917911,351965.00
04/06/2016 00:45,2,0.000,ALERT,212.83,302.07,60.012,1459917903,"201051344000646","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,355467.2,355467.2,29959,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917912,351966.00
04/06/2016 00:45,2,0.000,ALERT,212.38,301.47,60.007,1459917903,"274151322000052","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,635709.8,635709.8,18831,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917914,351967.00
04/06/2016 00:45,2,0.000,ALERT,213.06,302.07,59.986,1459917903,"201051344000585","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,361109.0,361109.0,29969,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459917916,351968.00
04/06/2016 00:45,2,0.000,ALERT,212.83,302.37,60.012,1459917903,"201051344001230","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,359386.6,359386.6,29756,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459917918,351969.00
04/06/2016 00:45,2,0.000,ALERT,213.51,302.98,60.002,1459917903,"201051344000582","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,352998.5,352998.5,29935,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917920,351970.00
04/06/2016 00:45,2,0.000,ALERT,212.38,301.77,60.039,1459917903,"201051344000955","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,364210.1,364210.1,29871,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459917921,351971.00
04/06/2016 00:45,2,0.000,ALERT,212.83,301.17,59.996,1459917903,"274151322000094","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,510304.9,510304.9,19638,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917923,351972.00
04/06/2016 00:45,2,0.000,ALERT,213.29,304.18,59.996,1459917903,"201051344000579","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,364291.2,364291.2,5477,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917925,351973.00
04/06/2016 00:45,2,0.000,ALERT,212.83,302.07,59.986,1459917903,"201051344000890","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,361504.7,361504.7,29898,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917927,351974.00
04/06/2016 00:45,2,0.000,ALERT,213.06,301.77,60.023,1459917903,"201051344000438","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,363672.6,363672.6,29895,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459917929,351975.00
04/06/2016 00:45,2,0.000,ALERT,213.06,301.47,59.959,1459917903,"201051344000417","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,356994.0,356994.0,30048,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459917930,351976.00
04/06/2016 00:45,2,0.000,ALERT,212.61,302.07,59.991,1459917903,"274151322000083","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,630095.0,630095.0,18880,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917932,351977.00
04/06/2016 00:45,2,0.000,ALERT,213.51,302.68,59.991,1459917903,"274151322000076","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,670415.1,670415.1,18889,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917934,351978.00
04/06/2016 00:45,2,0.000,ALERT,213.29,304.48,59.991,1459917903,"201051344000868","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,350227.6,350227.6,25137,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917936,351979.00
04/06/2016 00:45,2,0.000,ALERT,212.83,302.98,59.991,1459917903,"274151322000095","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,663528.5,663528.5,18784,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459917938,351980.00
