ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 00:45,2,0.000,ALERT,212.61,301.17,59.991,1459917903,"201051344001025","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,361181.7,361181.7,29948,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459917941,351981.00
04/06/2016 00:45,2,0.000,ALERT,213.29,303.58,59.986,1459917903,"201051344000458","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,357982.8,357982.8,25352,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917942,351982.00
04/06/2016 00:45,2,0.000,ALERT,213.96,303.58,59.986,1459917903,"201051344000853","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,356444.6,356444.6,24946,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459917944,351983.00
04/06/2016 00:45,2,0.000,ALERT,213.29,302.07,59.981,1459917903,"201051344000685","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,363272.5,363272.5,29767,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917946,351984.00
04/06/2016 00:45,2,0.000,ALERT,213.06,301.47,59.981,1459917903,"201051344000917","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,360473.2,360473.2,29773,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917948,351985.00
04/06/2016 00:45,2,0.000,ALERT,213.06,302.07,59.949,1459917903,"201051344001145","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,365498.3,365498.3,29630,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917950,351986.00
04/06/2016 00:45,2,0.000,ALERT,213.06,301.17,60.028,1459917903,"201051344000651","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,357501.8,357501.8,29998,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917952,351987.00
04/06/2016 00:45,2,0.000,ALERT,212.16,301.77,59.981,1459917903,"274151322000088","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,610433.3,610433.3,18574,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917953,351988.00
04/06/2016 00:45,2,0.000,ALERT,213.51,301.17,59.986,1459917903,"274151322000068","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,510233.5,510233.5,19839,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917955,351989.00
04/06/2016 00:45,2,0.000,ALERT,212.61,301.47,59.975,1459917903,"201051344001135","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,353830.1,353830.1,29959,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917957,351990.00
04/06/2016 00:45,2,0.000,ALERT,212.83,303.88,59.986,1459917903,"201051344000594","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,361105.2,361105.2,25380,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917959,351991.00
04/06/2016 00:45,2,0.000,ALERT,212.83,301.17,59.991,1459917903,"201051344001203","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,360428.8,360428.8,29952,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917961,351992.00
04/06/2016 00:45,2,0.000,ALERT,212.61,301.47,59.981,1459917903,"274151322000054","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,624081.3,624081.3,18600,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917963,351993.00
04/06/2016 00:45,2,0.000,ALERT,213.51,302.98,59.986,1459917903,"201051344000867","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,349563.6,349563.6,25383,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917964,351994.00
04/06/2016 00:45,2,0.000,ALERT,212.83,301.77,59.938,1459917903,"201051344001093","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,359390.1,359390.1,29829,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917966,351995.00
04/06/2016 00:45,2,0.000,ALERT,213.06,303.58,59.933,1459917903,"201051344000900","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,364810.9,364810.9,24784,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459917968,351996.00
04/06/2016 00:45,2,0.000,ALERT,213.51,302.68,60.012,1459917903,"201051344000648","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,357335.1,357335.1,25083,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917970,351997.00
04/06/2016 00:45,2,0.000,ALERT,213.29,304.18,59.981,1459917903,"201051344000569","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,366125.4,366125.4,24717,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917972,351998.00
04/06/2016 00:45,2,0.000,ALERT,213.29,303.58,59.975,1459917903,"201051344000983","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,357703.4,357703.4,25187,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917973,351999.00
04/06/2016 00:45,2,0.000,ALERT,213.29,303.28,59.975,1459917903,"201051344001158","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,352779.9,352779.9,25438,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917975,352000.00
04/06/2016 00:45,2,0.000,ALERT,213.74,303.88,59.981,1459917903,"201051344000576","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,359294.7,359294.7,24856,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459917977,352001.00
04/06/2016 00:45,2,0.000,ALERT,212.61,301.17,59.970,1459917903,"274151322000087","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,598384.0,598384.0,18669,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459917979,352002.00
04/06/2016 00:45,2,0.000,ALERT,213.06,303.28,59.965,1459917903,"201051344000988","219011344069620",0.00,2.50,0,298.47,304.78,0.0,0.0,0.000,347528.9,347528.9,25427,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459917980,352003.00
04/06/2016 01:00,2,0.000,ALERT,213.96,303.88,60.018,1459918804,"201051344000645","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,358820.3,358820.3,25000,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918806,352004.00
04/06/2016 01:00,2,0.000,ALERT,213.06,302.07,60.002,1459918804,"274151322000085","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,626958.9,626958.9,18613,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918808,352005.00
04/06/2016 01:00,2,0.000,ALERT,213.96,303.58,60.012,1459918804,"201051344000633","219011344069620",0.00,1.50,0,299.67,305.38,0.0,0.0,0.000,349777.1,349777.1,25453,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918810,352006.00
04/06/2016 01:00,2,0.000,ALERT,213.51,304.18,60.007,1459918804,"201051344000469","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,350953.0,350953.0,25406,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918811,352007.00
04/06/2016 01:00,2,0.000,ALERT,212.38,301.47,59.991,1459918804,"201051344000646","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,355467.2,355467.2,29961,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459918813,352008.00
04/06/2016 01:00,2,0.000,ALERT,212.61,302.68,60.023,1459918804,"274151322000052","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,635709.8,635709.8,18833,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459918815,352009.00
04/06/2016 01:00,2,0.000,ALERT,213.06,301.77,60.012,1459918804,"201051344000585","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,361109.0,361109.0,29971,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918817,352010.00
04/06/2016 01:00,2,0.000,ALERT,212.83,302.07,60.012,1459918804,"201051344001230","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,359386.6,359386.6,29758,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918819,352011.00
04/06/2016 01:00,2,0.000,ALERT,213.29,302.68,60.007,1459918804,"201051344000582","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,352998.5,352998.5,29937,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918820,352012.00
04/06/2016 01:00,2,0.000,ALERT,212.38,301.47,60.007,1459918804,"201051344000955","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,364210.1,364210.1,29873,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459918822,352013.00
04/06/2016 01:00,2,0.000,ALERT,213.06,301.47,60.012,1459918804,"274151322000094","219011344069620",0.00,1.50,0,299.97,302.98,0.0,0.0,0.000,510304.9,510304.9,19640,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918824,352014.00
04/06/2016 01:00,2,0.000,ALERT,213.51,304.48,60.018,1459918804,"201051344000579","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,364291.2,364291.2,5479,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918826,352015.00
04/06/2016 01:00,2,0.000,ALERT,212.61,302.07,60.012,1459918804,"201051344000890","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,361504.7,361504.7,29900,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918828,352016.00
04/06/2016 01:00,2,0.000,ALERT,212.83,301.47,60.012,1459918804,"201051344000438","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,363672.6,363672.6,29897,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459918829,352017.00
04/06/2016 01:00,2,0.000,ALERT,213.06,301.17,60.018,1459918804,"201051344000417","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,356994.0,356994.0,30050,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459918831,352018.00
04/06/2016 01:00,2,0.000,ALERT,213.06,302.68,60.012,1459918804,"274151322000083","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,630095.0,630095.0,18882,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459918833,352019.00
04/06/2016 01:00,2,0.000,ALERT,213.51,301.77,60.002,1459918804,"274151322000076","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,670415.1,670415.1,18891,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918835,352020.00
04/06/2016 01:00,2,0.000,ALERT,213.51,304.48,60.012,1459918804,"201051344000868","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,350227.6,350227.6,25139,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918837,352021.00
04/06/2016 01:00,2,0.000,ALERT,213.06,303.28,60.007,1459918804,"274151322000095","219011344069620",0.00,1.50,0,301.47,304.78,0.0,0.0,0.000,663528.5,663528.5,18786,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918839,352022.00
04/06/2016 01:00,2,0.000,ALERT,213.06,303.28,60.002,1459918804,"201051344000988","219011344069620",0.00,2.00,0,298.77,305.68,0.0,0.0,0.000,347528.9,347528.9,25429,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918840,352023.00
04/06/2016 01:00,2,0.000,ALERT,212.61,300.87,60.002,1459918804,"201051344001025","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,361181.7,361181.7,29950,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918842,352024.00
04/06/2016 01:00,2,0.000,ALERT,213.29,303.88,60.007,1459918804,"201051344000458","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,357982.8,357982.8,25354,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459918844,352025.00
04/06/2016 01:00,2,0.000,ALERT,213.96,303.58,60.002,1459918804,"201051344000853","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,356444.6,356444.6,24948,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918846,352026.00
04/06/2016 01:00,2,0.000,ALERT,213.06,301.47,60.002,1459918804,"201051344000685","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,363272.5,363272.5,29769,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459918848,352027.00
04/06/2016 01:00,2,0.000,ALERT,212.83,300.57,59.986,1459918804,"201051344000917","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,360473.2,360473.2,29775,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918849,352028.00
04/06/2016 01:00,2,0.000,ALERT,212.83,301.47,59.986,1459918804,"201051344001145","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,365498.3,365498.3,29632,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918851,352029.00
04/06/2016 01:00,2,0.000,ALERT,212.83,300.87,59.996,1459918804,"201051344000651","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,357501.8,357501.8,30000,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918853,352030.00
04/06/2016 01:00,2,0.000,ALERT,212.61,302.07,59.986,1459918804,"274151322000088","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,610433.3,610433.3,18576,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918855,352031.00
04/06/2016 01:00,2,0.000,ALERT,213.74,301.47,59.975,1459918804,"274151322000068","219011344069620",0.00,3.00,0,299.97,302.98,0.0,0.0,0.000,510233.5,510233.5,19841,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918856,352032.00
04/06/2016 01:00,2,0.000,ALERT,212.38,301.47,59.996,1459918804,"201051344001135","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,353830.1,353830.1,29961,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918858,352033.00
04/06/2016 01:00,2,0.000,ALERT,213.06,304.18,59.981,1459918804,"201051344000594","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,361105.2,361105.2,25382,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918860,352034.00
04/06/2016 01:00,2,0.000,ALERT,212.83,301.17,60.028,1459918804,"201051344001203","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,360428.8,360428.8,29954,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918862,352035.00
04/06/2016 01:00,2,0.000,ALERT,212.83,301.77,59.975,1459918804,"274151322000054","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,624081.3,624081.3,18602,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918864,352036.00
04/06/2016 01:00,2,0.000,ALERT,213.74,302.98,59.970,1459918804,"201051344000867","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,349563.6,349563.6,25385,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918865,352037.00
04/06/2016 01:00,2,0.000,ALERT,212.61,301.17,59.975,1459918804,"201051344001093","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,359390.1,359390.1,29831,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918868,352038.00
04/06/2016 01:00,2,0.000,ALERT,213.29,303.88,59.965,1459918804,"201051344000900","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,364810.9,364810.9,24786,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918870,352039.00
04/06/2016 01:00,2,0.000,ALERT,213.74,302.98,59.981,1459918804,"201051344000648","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,357335.1,357335.1,25085,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459918872,352040.00
04/06/2016 01:00,2,0.000,ALERT,213.51,304.18,59.970,1459918804,"201051344000569","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,366125.4,366125.4,24719,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918873,352041.00
04/06/2016 01:00,2,0.000,ALERT,213.29,303.88,59.975,1459918804,"201051344000983","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,357703.4,357703.4,25189,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459918875,352042.00
04/06/2016 01:00,2,0.000,ALERT,213.51,303.58,59.975,1459918804,"201051344001158","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,352779.9,352779.9,25440,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918877,352043.00
04/06/2016 01:00,2,0.000,ALERT,214.19,304.18,59.981,1459918804,"201051344000576","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,359294.7,359294.7,24858,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918879,352044.00
04/06/2016 01:00,2,0.000,ALERT,213.06,301.47,59.970,1459918804,"274151322000087","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,598384.0,598384.0,18671,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459918881,352045.00
04/06/2016 01:15,2,0.000,ALERT,213.96,303.58,59.970,1459919703,"201051344000645","219011344069620",0.00,2.00,0,302.07,305.68,0.0,0.0,0.000,358820.3,358820.3,25002,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919705,352046.00
04/06/2016 01:15,2,0.000,ALERT,213.06,302.07,59.959,1459919703,"274151322000085","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,626958.9,626958.9,18615,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919707,352047.00
04/06/2016 01:15,2,0.000,ALERT,213.96,303.28,59.933,1459919703,"201051344000633","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,349777.1,349777.1,25455,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919709,352048.00
04/06/2016 01:15,2,0.000,ALERT,213.51,303.58,59.965,1459919703,"201051344000469","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,350953.0,350953.0,25408,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459919711,352049.00
04/06/2016 01:15,2,0.000,ALERT,212.61,301.47,59.959,1459919703,"201051344000646","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,355467.2,355467.2,29963,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919712,352050.00
04/06/2016 01:15,2,0.000,ALERT,212.61,302.07,59.944,1459919703,"274151322000052","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,635709.8,635709.8,18835,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919714,352051.00
04/06/2016 01:15,2,0.000,ALERT,213.06,301.77,59.928,1459919703,"201051344000585","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,361109.0,361109.0,29973,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919716,352052.00
04/06/2016 01:15,2,0.000,ALERT,212.83,301.77,59.986,1459919703,"201051344001230","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,359386.6,359386.6,29760,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459919718,352053.00
04/06/2016 01:15,2,0.000,ALERT,213.29,302.07,59.970,1459919703,"201051344000582","219011344069620",0.00,1.00,0,300.87,303.88,0.0,0.0,0.000,352998.5,352998.5,29939,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919720,352054.00
04/06/2016 01:15,2,0.000,ALERT,212.38,301.47,59.949,1459919703,"201051344000955","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,364210.1,364210.1,29875,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919721,352055.00
04/06/2016 01:15,2,0.000,ALERT,212.83,301.17,59.970,1459919703,"274151322000094","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,510304.9,510304.9,19642,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919723,352056.00
04/06/2016 01:15,2,0.000,ALERT,213.29,303.88,59.959,1459919703,"201051344000579","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,364291.2,364291.2,5481,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919725,352057.00
04/06/2016 01:15,2,0.000,ALERT,212.61,302.07,59.965,1459919703,"201051344000890","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,361504.7,361504.7,29902,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459919727,352058.00
04/06/2016 01:15,2,0.000,ALERT,212.83,301.47,59.965,1459919703,"201051344000438","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,363672.6,363672.6,29899,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919729,352059.00
04/06/2016 01:15,2,0.000,ALERT,213.06,301.17,59.944,1459919703,"201051344000417","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,356994.0,356994.0,30052,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919731,352060.00
04/06/2016 01:15,2,0.000,ALERT,212.83,302.07,59.959,1459919703,"274151322000083","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,630095.0,630095.0,18884,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919733,352061.00
04/06/2016 01:15,2,0.000,ALERT,213.51,301.77,59.970,1459919703,"274151322000076","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,670415.1,670415.1,18893,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919734,352062.00
04/06/2016 01:15,2,0.000,ALERT,213.29,304.48,59.965,1459919703,"201051344000868","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,350227.6,350227.6,25141,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919736,352063.00
04/06/2016 01:15,2,0.000,ALERT,212.83,303.28,59.965,1459919703,"274151322000095","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,663528.5,663528.5,18788,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919738,352064.00
04/06/2016 01:15,2,0.000,ALERT,213.06,303.28,59.970,1459919703,"201051344000988","219011344069620",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,347528.9,347528.9,25431,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919740,352065.00
04/06/2016 01:15,2,0.000,ALERT,212.61,300.87,59.965,1459919703,"201051344001025","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,361181.7,361181.7,29952,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919742,352066.00
04/06/2016 01:15,2,0.000,ALERT,213.06,303.58,59.959,1459919703,"201051344000458","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,357982.8,357982.8,25356,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459919743,352067.00
04/06/2016 01:15,2,0.000,ALERT,213.96,303.28,59.933,1459919703,"201051344000853","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,356444.6,356444.6,24950,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919745,352068.00
04/06/2016 01:15,2,0.000,ALERT,213.29,301.47,59.970,1459919703,"201051344000685","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,363272.5,363272.5,29771,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919747,352069.00
04/06/2016 01:15,2,0.000,ALERT,212.83,300.87,59.959,1459919703,"201051344000917","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,360473.2,360473.2,29777,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459919749,352070.00
04/06/2016 01:15,2,0.000,ALERT,213.06,301.77,59.959,1459919703,"201051344001145","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,365498.3,365498.3,29634,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459919751,352071.00
04/06/2016 01:15,2,0.000,ALERT,212.83,300.57,59.965,1459919703,"201051344000651","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,357501.8,357501.8,30002,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919752,352072.00
04/06/2016 01:15,2,0.000,ALERT,212.16,301.17,59.949,1459919703,"274151322000088","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,610433.3,610433.3,18578,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919754,352073.00
04/06/2016 01:15,2,0.000,ALERT,213.51,301.17,59.954,1459919703,"274151322000068","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,510233.5,510233.5,19843,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919756,352074.00
04/06/2016 01:15,2,0.000,ALERT,212.38,301.47,59.965,1459919703,"201051344001135","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,353830.1,353830.1,29963,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919758,352075.00
04/06/2016 01:15,2,0.000,ALERT,212.83,303.88,59.959,1459919703,"201051344000594","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,361105.2,361105.2,25384,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459919760,352076.00
04/06/2016 01:15,2,0.000,ALERT,212.83,301.17,59.959,1459919703,"201051344001203","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,360428.8,360428.8,29956,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919761,352077.00
04/06/2016 01:15,2,0.000,ALERT,212.61,302.37,59.949,1459919703,"274151322000054","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,624081.3,624081.3,18604,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919763,352078.00
04/06/2016 01:15,2,0.000,ALERT,213.51,302.98,59.954,1459919703,"201051344000867","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,349563.6,349563.6,25387,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919765,352079.00
04/06/2016 01:15,2,0.000,ALERT,212.83,301.77,59.959,1459919703,"201051344001093","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,359390.1,359390.1,29833,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919767,352080.00
04/06/2016 01:15,2,0.000,ALERT,213.29,303.58,59.933,1459919703,"201051344000900","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,364810.9,364810.9,24788,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919769,352081.00
04/06/2016 01:15,2,0.000,ALERT,213.51,302.68,59.954,1459919703,"201051344000648","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,357335.1,357335.1,25087,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459919770,352082.00
04/06/2016 01:15,2,0.000,ALERT,213.51,304.18,59.965,1459919703,"201051344000569","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,366125.4,366125.4,24721,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919772,352083.00
04/06/2016 01:15,2,0.000,ALERT,213.29,303.58,59.959,1459919703,"201051344000983","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,357703.4,357703.4,25191,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919774,352084.00
04/06/2016 01:15,2,0.000,ALERT,213.51,303.28,60.002,1459919703,"201051344001158","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,352779.9,352779.9,25442,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459919776,352085.00
04/06/2016 01:15,2,0.000,ALERT,213.96,304.18,59.949,1459919703,"201051344000576","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,359294.7,359294.7,24860,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459919777,352086.00
04/06/2016 01:15,2,0.000,ALERT,212.83,300.57,59.954,1459919703,"274151322000087","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,598384.0,598384.0,18673,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459919779,352087.00
04/06/2016 01:30,2,0.000,ALERT,213.74,303.58,59.949,1459920603,"201051344000645","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,358820.3,358820.3,25004,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920605,352088.00
04/06/2016 01:30,2,0.000,ALERT,213.06,302.37,59.944,1459920603,"274151322000085","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,626958.9,626958.9,18617,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920607,352089.00
04/06/2016 01:30,2,0.000,ALERT,213.96,303.28,59.944,1459920603,"201051344000633","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,349777.1,349777.1,25457,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920609,352090.00
04/06/2016 01:30,2,0.000,ALERT,213.51,303.88,59.949,1459920603,"201051344000469","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,350953.0,350953.0,25410,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920611,352091.00
04/06/2016 01:30,2,0.000,ALERT,212.83,302.07,59.944,1459920603,"201051344000646","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,355467.2,355467.2,29965,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920612,352092.00
04/06/2016 01:30,2,0.000,ALERT,212.61,302.68,59.938,1459920603,"274151322000052","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,635709.8,635709.8,18837,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920614,352093.00
04/06/2016 01:30,2,0.000,ALERT,213.06,302.37,59.996,1459920603,"201051344000585","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,361109.0,361109.0,29975,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920616,352094.00
04/06/2016 01:30,2,0.000,ALERT,213.06,302.68,59.954,1459920603,"201051344001230","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,359386.6,359386.6,29762,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459920618,352095.00
04/06/2016 01:30,2,0.000,ALERT,213.51,302.98,59.949,1459920603,"201051344000582","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,352998.5,352998.5,29941,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920620,352096.00
04/06/2016 01:30,2,0.000,ALERT,212.61,302.07,59.965,1459920603,"201051344000955","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,364210.1,364210.1,29877,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459920622,352097.00
04/06/2016 01:30,2,0.000,ALERT,213.06,301.77,59.959,1459920603,"274151322000094","219011344069620",0.00,1.50,0,299.97,302.98,0.0,0.0,0.000,510304.9,510304.9,19644,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920623,352098.00
04/06/2016 01:30,2,0.000,ALERT,213.51,304.18,59.949,1459920603,"201051344000579","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,364291.2,364291.2,5483,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459920625,352099.00
04/06/2016 01:30,2,0.000,ALERT,212.83,302.37,59.965,1459920603,"201051344000890","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,361504.7,361504.7,29904,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920627,352100.00
04/06/2016 01:30,2,0.000,ALERT,213.06,302.07,59.959,1459920603,"201051344000438","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,363672.6,363672.6,29901,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920629,352101.00
04/06/2016 01:30,2,0.000,ALERT,213.29,301.47,59.959,1459920603,"201051344000417","219011344069620",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,356994.0,356994.0,30054,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920630,352102.00
04/06/2016 01:30,2,0.000,ALERT,213.29,302.68,59.986,1459920603,"274151322000083","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,630095.0,630095.0,18886,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920632,352103.00
04/06/2016 01:30,2,0.000,ALERT,213.51,302.68,59.954,1459920603,"274151322000076","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,670415.1,670415.1,18895,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920634,352104.00
04/06/2016 01:30,2,0.000,ALERT,213.51,304.18,59.954,1459920603,"201051344000868","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,350227.6,350227.6,25143,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920636,352105.00
04/06/2016 01:30,2,0.000,ALERT,212.83,303.28,59.959,1459920603,"274151322000095","219011344069620",0.00,1.50,0,301.47,304.48,0.0,0.0,0.000,663528.5,663528.5,18790,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920638,352106.00
04/06/2016 01:30,2,0.000,ALERT,213.29,303.88,59.965,1459920603,"201051344000988","219011344069620",0.00,2.00,0,299.07,305.08,0.0,0.0,0.000,347528.9,347528.9,25433,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920639,352107.00
04/06/2016 01:30,2,0.000,ALERT,212.61,301.17,59.959,1459920603,"201051344001025","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,361181.7,361181.7,29954,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920641,352108.00
04/06/2016 01:30,2,0.000,ALERT,213.29,303.88,60.002,1459920603,"201051344000458","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,357982.8,357982.8,25358,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459920643,352109.00
04/06/2016 01:30,2,0.000,ALERT,213.96,303.58,59.959,1459920603,"201051344000853","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,356444.6,356444.6,24952,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920645,352110.00
04/06/2016 01:30,2,0.000,ALERT,213.29,302.07,59.949,1459920603,"201051344000685","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,363272.5,363272.5,29773,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459920647,352111.00
04/06/2016 01:30,2,0.000,ALERT,213.29,301.77,59.970,1459920603,"201051344000917","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,360473.2,360473.2,29779,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920649,352112.00
04/06/2016 01:30,2,0.000,ALERT,213.29,302.07,59.965,1459920603,"201051344001145","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,365498.3,365498.3,29636,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459920650,352113.00
04/06/2016 01:30,2,0.000,ALERT,213.06,301.17,60.007,1459920603,"201051344000651","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,357501.8,357501.8,30004,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920652,352114.00
04/06/2016 01:30,2,0.000,ALERT,212.61,302.07,59.959,1459920603,"274151322000088","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,610433.3,610433.3,18580,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920654,352115.00
04/06/2016 01:30,2,0.000,ALERT,213.74,301.47,59.959,1459920603,"274151322000068","219011344069620",0.00,3.00,0,299.97,302.98,0.0,0.0,0.000,510233.5,510233.5,19845,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920656,352116.00
04/06/2016 01:30,2,0.000,ALERT,212.61,301.77,59.996,1459920603,"201051344001135","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,353830.1,353830.1,29965,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459920658,352117.00
04/06/2016 01:30,2,0.000,ALERT,213.06,304.48,59.928,1459920603,"201051344000594","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,361105.2,361105.2,25386,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459920660,352118.00
04/06/2016 01:30,2,0.000,ALERT,212.83,301.47,59.959,1459920603,"201051344001203","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,360428.8,360428.8,29958,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920661,352119.00
04/06/2016 01:30,2,0.000,ALERT,212.83,302.07,59.965,1459920603,"274151322000054","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,624081.3,624081.3,18606,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920663,352120.00
04/06/2016 01:30,2,0.000,ALERT,213.74,303.28,59.959,1459920603,"201051344000867","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,349563.6,349563.6,25389,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920665,352121.00
04/06/2016 01:30,2,0.000,ALERT,212.83,301.77,59.954,1459920603,"201051344001093","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,359390.1,359390.1,29835,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920667,352122.00
04/06/2016 01:30,2,0.000,ALERT,213.51,303.88,59.949,1459920603,"201051344000900","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,364810.9,364810.9,24790,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459920669,352123.00
04/06/2016 01:30,2,0.000,ALERT,213.74,303.28,59.959,1459920603,"201051344000648","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,357335.1,357335.1,25089,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920670,352124.00
04/06/2016 01:30,2,0.000,ALERT,213.51,304.18,59.959,1459920603,"201051344000569","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,366125.4,366125.4,24723,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459920672,352125.00
