ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 01:30,2,0.000,ALERT,213.51,303.88,59.954,1459920603,"201051344000983","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,357703.4,357703.4,25193,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920674,352126.00
04/06/2016 01:30,2,0.000,ALERT,213.74,303.58,59.959,1459920603,"201051344001158","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,352779.9,352779.9,25444,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459920676,352127.00
04/06/2016 01:30,2,0.000,ALERT,213.96,304.18,59.949,1459920603,"201051344000576","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,359294.7,359294.7,24862,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920678,352128.00
04/06/2016 01:30,2,0.000,ALERT,213.06,301.77,59.965,1459920603,"274151322000087","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,598384.0,598384.0,18675,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459920679,352129.00
04/06/2016 01:45,2,0.000,ALERT,214.19,304.18,60.002,1459921503,"201051344000645","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,358820.3,358820.3,25006,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921505,352130.00
04/06/2016 01:45,2,0.000,ALERT,213.06,302.37,59.991,1459921503,"274151322000085","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,626958.9,626958.9,18619,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921507,352131.00
04/06/2016 01:45,2,0.000,ALERT,214.19,303.88,59.996,1459921503,"201051344000633","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,349777.1,349777.1,25459,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921508,352132.00
04/06/2016 01:45,2,0.000,ALERT,213.74,304.18,60.002,1459921503,"201051344000469","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,350953.0,350953.0,25412,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921510,352133.00
04/06/2016 01:45,2,0.000,ALERT,212.61,302.07,60.018,1459921503,"201051344000646","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,355467.2,355467.2,29967,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921512,352134.00
04/06/2016 01:45,2,0.000,ALERT,212.83,302.68,60.002,1459921503,"274151322000052","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,635709.8,635709.8,18839,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921514,352135.00
04/06/2016 01:45,2,0.000,ALERT,213.06,302.07,59.986,1459921503,"201051344000585","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,361109.0,361109.0,29977,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921516,352136.00
04/06/2016 01:45,2,0.000,ALERT,212.83,302.37,59.954,1459921503,"201051344001230","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,359386.6,359386.6,29764,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921517,352137.00
04/06/2016 01:45,2,0.000,ALERT,213.29,302.68,59.996,1459921503,"201051344000582","219011344069620",0.00,1.00,0,301.17,304.18,0.0,0.0,0.000,352998.5,352998.5,29943,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921519,352138.00
04/06/2016 01:45,2,0.000,ALERT,212.61,301.77,59.996,1459921503,"201051344000955","219011344069620",0.00,1.50,0,300.27,303.28,0.0,0.0,0.000,364210.1,364210.1,29879,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459921521,352139.00
04/06/2016 01:45,2,0.000,ALERT,213.06,302.07,59.996,1459921503,"274151322000094","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,510304.9,510304.9,19646,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921523,352140.00
04/06/2016 01:45,2,0.000,ALERT,213.51,304.78,60.007,1459921503,"201051344000579","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,364291.2,364291.2,5485,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459921525,352141.00
04/06/2016 01:45,2,0.000,ALERT,212.61,302.07,59.991,1459921503,"201051344000890","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,361504.7,361504.7,29906,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459921526,352142.00
04/06/2016 01:45,2,0.000,ALERT,213.06,301.77,60.002,1459921503,"201051344000438","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,363672.6,363672.6,29903,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921528,352143.00
04/06/2016 01:45,2,0.000,ALERT,213.06,301.17,59.991,1459921503,"201051344000417","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,356994.0,356994.0,30056,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459921530,352144.00
04/06/2016 01:45,2,0.000,ALERT,213.06,302.68,59.959,1459921503,"274151322000083","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,630095.0,630095.0,18888,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921532,352145.00
04/06/2016 01:45,2,0.000,ALERT,213.74,302.37,59.991,1459921503,"274151322000076","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,670415.1,670415.1,18897,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459921534,352146.00
04/06/2016 01:45,2,0.000,ALERT,213.51,304.78,59.981,1459921503,"201051344000868","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,350227.6,350227.6,25145,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921536,352147.00
04/06/2016 01:45,2,0.000,ALERT,213.06,303.28,59.986,1459921503,"274151322000095","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,663528.5,663528.5,18792,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459921537,352148.00
04/06/2016 01:45,2,0.000,ALERT,213.29,303.88,59.949,1459921503,"201051344000988","219011344069620",0.00,2.00,0,299.37,305.68,0.0,0.0,0.000,347528.9,347528.9,25435,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459921539,352149.00
04/06/2016 01:45,2,0.000,ALERT,212.61,301.17,59.986,1459921503,"201051344001025","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,361181.7,361181.7,29956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921541,352150.00
04/06/2016 01:45,2,0.000,ALERT,213.29,303.88,60.023,1459921503,"201051344000458","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,357982.8,357982.8,25360,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459921543,352151.00
04/06/2016 01:45,2,0.000,ALERT,213.96,303.88,59.986,1459921503,"201051344000853","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,356444.6,356444.6,24954,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921545,352152.00
04/06/2016 01:45,2,0.000,ALERT,213.29,301.77,59.981,1459921503,"201051344000685","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,363272.5,363272.5,29775,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921546,352153.00
04/06/2016 01:45,2,0.000,ALERT,213.06,301.17,59.975,1459921503,"201051344000917","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,360473.2,360473.2,29781,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921548,352154.00
04/06/2016 01:45,2,0.000,ALERT,213.29,302.07,59.986,1459921503,"201051344001145","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,365498.3,365498.3,29638,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459921550,352155.00
04/06/2016 01:45,2,0.000,ALERT,213.06,301.17,59.981,1459921503,"201051344000651","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,357501.8,357501.8,30006,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921552,352156.00
04/06/2016 01:45,2,0.000,ALERT,212.61,302.07,59.981,1459921503,"274151322000088","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,610433.3,610433.3,18582,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921553,352157.00
04/06/2016 01:45,2,0.000,ALERT,213.74,301.77,59.975,1459921503,"274151322000068","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,510233.5,510233.5,19847,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921555,352158.00
04/06/2016 01:45,2,0.000,ALERT,212.61,302.07,59.991,1459921503,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,353830.1,353830.1,29967,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921557,352159.00
04/06/2016 01:45,2,0.000,ALERT,213.06,304.48,59.981,1459921503,"201051344000594","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,361105.2,361105.2,25388,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921559,352160.00
04/06/2016 01:45,2,0.000,ALERT,213.06,301.47,59.981,1459921503,"201051344001203","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,360428.8,360428.8,29960,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921561,352161.00
04/06/2016 01:45,2,0.000,ALERT,212.61,302.37,59.944,1459921503,"274151322000054","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,624081.3,624081.3,18608,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921563,352162.00
04/06/2016 01:45,2,0.000,ALERT,213.74,303.58,59.949,1459921503,"201051344000867","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,349563.6,349563.6,25391,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921564,352163.00
04/06/2016 01:45,2,0.000,ALERT,213.06,302.07,59.991,1459921503,"201051344001093","219011344069620",0.00,3.00,0,299.97,302.98,0.0,0.0,0.000,359390.1,359390.1,29837,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921566,352164.00
04/06/2016 01:45,2,0.000,ALERT,213.29,303.58,59.986,1459921503,"201051344000900","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,364810.9,364810.9,24792,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921568,352165.00
04/06/2016 01:45,2,0.000,ALERT,213.51,302.98,59.991,1459921503,"201051344000648","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,357335.1,357335.1,25091,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921570,352166.00
04/06/2016 01:45,2,0.000,ALERT,213.29,304.18,59.991,1459921503,"201051344000569","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,366125.4,366125.4,24725,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921572,352167.00
04/06/2016 01:45,2,0.000,ALERT,213.29,303.88,59.996,1459921503,"201051344000983","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,357703.4,357703.4,25195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921574,352168.00
04/06/2016 01:45,2,0.000,ALERT,213.51,303.58,59.954,1459921503,"201051344001158","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,352779.9,352779.9,25446,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921576,352169.00
04/06/2016 01:45,2,0.000,ALERT,213.74,304.18,59.986,1459921503,"201051344000576","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,359294.7,359294.7,24864,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459921577,352170.00
04/06/2016 01:45,2,0.000,ALERT,212.83,301.47,59.981,1459921503,"274151322000087","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,598384.0,598384.0,18677,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459921579,352171.00
04/06/2016 02:00,2,0.000,ALERT,213.51,302.98,60.034,1459922403,"201051344000645","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,358820.3,358820.3,25008,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922405,352172.00
04/06/2016 02:00,2,0.000,ALERT,212.61,301.47,60.007,1459922403,"274151322000085","219011344069620",0.00,2.00,0,300.27,306.28,0.0,0.0,0.000,626958.9,626958.9,18621,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922407,352173.00
04/06/2016 02:00,2,0.000,ALERT,213.74,302.98,59.996,1459922403,"201051344000633","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,349777.1,349777.1,25461,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459922409,352174.00
04/06/2016 02:00,2,0.000,ALERT,213.06,303.28,59.991,1459922403,"201051344000469","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,350953.0,350953.0,25414,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922411,352175.00
04/06/2016 02:00,2,0.000,ALERT,212.16,301.17,60.007,1459922403,"201051344000646","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,355467.2,355467.2,29969,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922413,352176.00
04/06/2016 02:00,2,0.000,ALERT,212.16,301.47,59.954,1459922403,"274151322000052","219011344069620",0.00,2.00,0,299.97,306.28,0.0,0.0,0.000,635709.8,635709.8,18841,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922414,352177.00
04/06/2016 02:00,2,0.000,ALERT,212.61,301.17,59.991,1459922403,"201051344000585","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,361109.0,361109.0,29979,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922416,352178.00
04/06/2016 02:00,2,0.000,ALERT,212.38,301.47,59.991,1459922403,"201051344001230","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,359386.6,359386.6,29766,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922418,352179.00
04/06/2016 02:00,2,0.000,ALERT,213.06,302.07,59.986,1459922403,"201051344000582","219011344069620",0.00,0.50,0,300.87,304.18,0.0,0.0,0.000,352998.5,352998.5,29945,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459922420,352180.00
04/06/2016 02:00,2,0.000,ALERT,212.16,301.17,59.986,1459922403,"201051344000955","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,364210.1,364210.1,29881,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922422,352181.00
04/06/2016 02:00,2,0.000,ALERT,212.61,300.87,59.996,1459922403,"274151322000094","219011344069620",0.00,1.50,0,299.67,305.68,0.0,0.0,0.000,510304.9,510304.9,19648,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459922423,352182.00
04/06/2016 02:00,2,0.000,ALERT,213.06,303.88,59.954,1459922403,"201051344000579","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,364291.2,364291.2,5487,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922425,352183.00
04/06/2016 02:00,2,0.000,ALERT,212.38,301.77,60.012,1459922403,"201051344000890","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,361504.7,361504.7,29908,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922427,352184.00
04/06/2016 02:00,2,0.000,ALERT,212.61,301.17,59.981,1459922403,"201051344000438","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,363672.6,363672.6,29905,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922429,352185.00
04/06/2016 02:00,2,0.000,ALERT,212.61,300.87,59.986,1459922403,"201051344000417","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,356994.0,356994.0,30058,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922431,352186.00
04/06/2016 02:00,2,0.000,ALERT,212.61,302.07,60.007,1459922403,"274151322000083","219011344069620",0.00,2.00,0,300.27,306.28,0.0,0.0,0.000,630095.0,630095.0,18890,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459922433,352187.00
04/06/2016 02:00,2,0.000,ALERT,213.06,302.07,59.991,1459922403,"274151322000076","219011344069620",0.00,2.00,0,299.97,306.58,0.0,0.0,0.000,670415.1,670415.1,18899,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922435,352188.00
04/06/2016 02:00,2,0.000,ALERT,213.06,303.88,59.996,1459922403,"201051344000868","219011344069620",0.00,1.00,0,302.98,306.58,0.0,0.0,0.000,350227.6,350227.6,25147,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922436,352189.00
04/06/2016 02:00,2,0.000,ALERT,212.38,302.68,59.996,1459922403,"274151322000095","219011344069620",0.00,1.00,0,301.17,307.18,0.0,0.0,0.000,663528.5,663528.5,18794,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459922438,352190.00
04/06/2016 02:00,2,0.000,ALERT,212.83,302.98,59.975,1459922403,"201051344000988","219011344069620",0.00,2.00,0,299.67,305.68,0.0,0.0,0.000,347528.9,347528.9,25437,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922440,352191.00
04/06/2016 02:00,2,0.000,ALERT,212.38,300.57,59.991,1459922403,"201051344001025","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,361181.7,361181.7,29958,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922442,352192.00
04/06/2016 02:00,2,0.000,ALERT,213.06,303.28,59.965,1459922403,"201051344000458","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,357982.8,357982.8,25362,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459922444,352193.00
04/06/2016 02:00,2,0.000,ALERT,213.74,302.98,60.002,1459922403,"201051344000853","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,356444.6,356444.6,24956,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922445,352194.00
04/06/2016 02:00,2,0.000,ALERT,212.83,301.17,60.002,1459922403,"201051344000685","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,363272.5,363272.5,29777,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922447,352195.00
04/06/2016 02:00,2,0.000,ALERT,212.61,300.87,60.002,1459922403,"201051344000917","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,360473.2,360473.2,29783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459922449,352196.00
04/06/2016 02:00,2,0.000,ALERT,212.83,301.47,59.991,1459922403,"201051344001145","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,365498.3,365498.3,29640,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459922451,352197.00
04/06/2016 02:00,2,0.000,ALERT,212.38,300.57,59.991,1459922403,"201051344000651","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,357501.8,357501.8,30008,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922452,352198.00
04/06/2016 02:00,2,0.000,ALERT,212.16,301.77,59.996,1459922403,"274151322000088","219011344069620",0.00,2.50,0,299.67,305.38,0.0,0.0,0.000,610433.3,610433.3,18584,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922454,352199.00
04/06/2016 02:00,2,0.000,ALERT,213.06,301.17,59.991,1459922403,"274151322000068","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,510233.5,510233.5,19849,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922456,352200.00
04/06/2016 02:00,2,0.000,ALERT,212.16,301.17,60.002,1459922403,"201051344001135","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,353830.1,353830.1,29969,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922458,352201.00
04/06/2016 02:00,2,0.000,ALERT,212.83,303.88,59.996,1459922403,"201051344000594","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,361105.2,361105.2,25390,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922460,352202.00
04/06/2016 02:00,2,0.000,ALERT,212.61,300.87,59.991,1459922403,"201051344001203","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,360428.8,360428.8,29962,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922461,352203.00
04/06/2016 02:00,2,0.000,ALERT,212.16,301.47,60.002,1459922403,"274151322000054","219011344069620",0.00,3.00,0,299.97,305.98,0.0,0.0,0.000,624081.3,624081.3,18610,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922463,352204.00
04/06/2016 02:00,2,0.000,ALERT,213.29,302.68,59.996,1459922403,"201051344000867","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,349563.6,349563.6,25393,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459922465,352205.00
04/06/2016 02:00,2,0.000,ALERT,212.38,301.17,59.981,1459922403,"201051344001093","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,359390.1,359390.1,29839,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922467,352206.00
04/06/2016 02:00,2,0.000,ALERT,212.83,302.98,59.991,1459922403,"201051344000900","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,364810.9,364810.9,24794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459922469,352207.00
04/06/2016 02:00,2,0.000,ALERT,213.06,302.37,60.018,1459922403,"201051344000648","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,357335.1,357335.1,25093,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922471,352208.00
04/06/2016 02:00,2,0.000,ALERT,213.06,303.58,60.018,1459922403,"201051344000569","219011344069620",0.00,1.50,0,302.37,306.88,0.0,0.0,0.000,366125.4,366125.4,24727,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922473,352209.00
04/06/2016 02:00,2,0.000,ALERT,213.06,303.28,59.991,1459922403,"201051344000983","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,357703.4,357703.4,25197,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922474,352210.00
04/06/2016 02:00,2,0.000,ALERT,213.06,302.98,59.981,1459922403,"201051344001158","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,352779.9,352779.9,25448,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922476,352211.00
04/06/2016 02:00,2,0.000,ALERT,213.51,303.58,60.007,1459922403,"201051344000576","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,359294.7,359294.7,24866,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922478,352212.00
04/06/2016 02:00,2,0.000,ALERT,212.61,300.87,59.991,1459922403,"274151322000087","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,598384.0,598384.0,18679,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459922480,352213.00
04/06/2016 02:15,2,0.000,ALERT,213.29,302.98,59.965,1459923303,"201051344000645","219011344069620",0.00,2.00,0,289.75,304.78,0.0,0.0,0.000,358820.3,358820.3,25010,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459923305,352214.00
04/06/2016 02:15,2,0.000,ALERT,212.61,301.77,59.949,1459923303,"274151322000085","219011344069620",0.00,2.00,0,288.85,305.68,0.0,0.0,0.000,626958.9,626958.9,18623,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923307,352215.00
04/06/2016 02:15,2,0.000,ALERT,213.51,302.68,59.944,1459923303,"201051344000633","219011344069620",0.00,1.00,0,288.25,304.48,0.0,0.0,0.000,349777.1,349777.1,25463,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459923309,352216.00
04/06/2016 02:15,2,0.000,ALERT,213.06,302.98,59.944,1459923303,"201051344000469","219011344069620",0.00,0.50,0,289.15,304.48,0.0,0.0,0.000,350953.0,350953.0,25416,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459923311,352217.00
04/06/2016 02:15,2,0.000,ALERT,212.16,300.87,59.949,1459923303,"201051344000646","219011344069620",0.00,1.00,0,287.05,302.68,0.0,0.0,0.000,355467.2,355467.2,29971,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459923312,352218.00
04/06/2016 02:15,2,0.000,ALERT,212.16,301.77,59.954,1459923303,"274151322000052","219011344069620",0.00,2.00,0,288.55,306.28,0.0,0.0,0.000,635709.8,635709.8,18843,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923314,352219.00
04/06/2016 02:15,2,0.000,ALERT,212.61,300.87,59.949,1459923303,"201051344000585","219011344069620",0.00,1.50,0,287.05,302.68,0.0,0.0,0.000,361109.0,361109.0,29981,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923316,352220.00
04/06/2016 02:15,2,0.000,ALERT,212.38,300.87,59.986,1459923303,"201051344001230","219011344069620",0.00,1.50,0,287.65,302.98,0.0,0.0,0.000,359386.6,359386.6,29768,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923318,352221.00
04/06/2016 02:15,2,0.000,ALERT,213.06,301.77,59.954,1459923303,"201051344000582","219011344069620",0.00,0.50,0,288.55,303.58,0.0,0.0,0.000,352998.5,352998.5,29947,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923320,352222.00
04/06/2016 02:15,2,0.000,ALERT,211.93,300.57,59.954,1459923303,"201051344000955","219011344069620",0.00,1.50,0,287.35,302.68,0.0,0.0,0.000,364210.1,364210.1,29883,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923322,352223.00
04/06/2016 02:15,2,0.000,ALERT,212.61,301.17,59.949,1459923303,"274151322000094","219011344069620",0.00,1.00,0,288.25,305.08,0.0,0.0,0.000,510304.9,510304.9,19650,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923323,352224.00
04/06/2016 02:15,2,0.000,ALERT,213.06,303.58,59.938,1459923303,"201051344000579","219011344069620",0.00,1.50,0,290.65,305.68,0.0,0.0,0.000,364291.2,364291.2,5489,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923325,352225.00
04/06/2016 02:15,2,0.000,ALERT,212.16,300.87,59.938,1459923303,"201051344000890","219011344069620",0.00,1.50,0,287.95,303.88,0.0,0.0,0.000,361504.7,361504.7,29910,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459923327,352226.00
04/06/2016 02:15,2,0.000,ALERT,212.38,300.57,59.954,1459923303,"201051344000438","219011344069620",0.00,0.50,0,287.65,303.28,0.0,0.0,0.000,363672.6,363672.6,29907,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923329,352227.00
04/06/2016 02:15,2,0.000,ALERT,212.61,300.27,59.949,1459923303,"201051344000417","219011344069620",0.00,1.00,0,287.05,302.37,0.0,0.0,0.000,356994.0,356994.0,30060,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459923330,352228.00
04/06/2016 02:15,2,0.000,ALERT,212.61,302.37,59.975,1459923303,"274151322000083","219011344069620",0.00,2.00,0,288.85,306.58,0.0,0.0,0.000,630095.0,630095.0,18892,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923332,352229.00
04/06/2016 02:15,2,0.000,ALERT,213.29,301.77,59.938,1459923303,"274151322000076","219011344069620",0.00,2.00,0,288.85,305.68,0.0,0.0,0.000,670415.1,670415.1,18901,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923334,352230.00
04/06/2016 02:15,2,0.000,ALERT,212.83,303.58,59.954,1459923303,"201051344000868","219011344069620",0.00,1.50,0,290.65,305.68,0.0,0.0,0.000,350227.6,350227.6,25149,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923336,352231.00
04/06/2016 02:15,2,0.000,ALERT,212.38,302.68,59.938,1459923303,"274151322000095","219011344069620",0.00,1.00,0,289.75,306.88,0.0,0.0,0.000,663528.5,663528.5,18796,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459923338,352232.00
04/06/2016 02:15,2,0.000,ALERT,212.61,302.68,59.954,1459923303,"201051344000988","219011344069620",0.00,1.50,0,287.65,304.48,0.0,0.0,0.000,347528.9,347528.9,25439,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923339,352233.00
04/06/2016 02:15,2,0.000,ALERT,212.38,300.27,59.922,1459923303,"201051344001025","219011344069620",0.00,0.50,0,287.05,303.58,0.0,0.0,0.000,361181.7,361181.7,29960,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459923341,352234.00
04/06/2016 02:15,2,0.000,ALERT,212.83,302.98,59.954,1459923303,"201051344000458","219011344069620",0.00,2.50,0,290.05,305.68,0.0,0.0,0.000,357982.8,357982.8,25364,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459923343,352235.00
04/06/2016 02:15,2,0.000,ALERT,213.29,302.68,59.954,1459923303,"201051344000853","219011344069620",0.00,1.00,0,289.75,305.08,0.0,0.0,0.000,356444.6,356444.6,24958,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459923345,352236.00
04/06/2016 02:15,2,0.000,ALERT,212.83,300.87,59.912,1459923303,"201051344000685","219011344069620",0.00,1.00,0,287.35,302.98,0.0,0.0,0.000,363272.5,363272.5,29779,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923347,352237.00
04/06/2016 02:15,2,0.000,ALERT,212.61,300.27,59.965,1459923303,"201051344000917","219011344069620",0.00,2.50,0,286.14,302.07,0.0,0.0,0.000,360473.2,360473.2,29785,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923348,352238.00
04/06/2016 02:15,2,0.000,ALERT,212.61,300.87,59.949,1459923303,"201051344001145","219011344069620",0.00,1.50,0,287.95,303.28,0.0,0.0,0.000,365498.3,365498.3,29642,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923350,352239.00
04/06/2016 02:15,2,0.000,ALERT,212.38,299.97,59.954,1459923303,"201051344000651","219011344069620",0.00,0.50,0,287.05,302.07,0.0,0.0,0.000,357501.8,357501.8,30010,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923352,352240.00
04/06/2016 02:15,2,0.000,ALERT,212.16,301.77,59.949,1459923303,"274151322000088","219011344069620",0.00,2.50,0,288.25,305.68,0.0,0.0,0.000,610433.3,610433.3,18586,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923354,352241.00
04/06/2016 02:15,2,0.000,ALERT,213.29,301.17,59.912,1459923303,"274151322000068","219011344069620",0.00,3.00,0,288.25,305.08,0.0,0.0,0.000,510233.5,510233.5,19851,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459923356,352242.00
04/06/2016 02:15,2,0.000,ALERT,212.16,300.57,59.949,1459923303,"201051344001135","219011344069620",0.00,1.00,0,287.65,303.28,0.0,0.0,0.000,353830.1,353830.1,29971,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923358,352243.00
04/06/2016 02:15,2,0.000,ALERT,212.38,303.28,59.933,1459923303,"201051344000594","219011344069620",0.00,1.00,0,289.75,305.08,0.0,0.0,0.000,361105.2,361105.2,25392,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923359,352244.00
04/06/2016 02:15,2,0.000,ALERT,212.38,300.27,59.970,1459923303,"201051344001203","219011344069620",0.00,1.00,0,287.35,304.48,0.0,0.0,0.000,360428.8,360428.8,29964,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923361,352245.00
04/06/2016 02:15,2,0.000,ALERT,212.38,301.77,59.949,1459923303,"274151322000054","219011344069620",0.00,2.50,0,288.55,306.28,0.0,0.0,0.000,624081.3,624081.3,18612,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923363,352246.00
04/06/2016 02:15,2,0.000,ALERT,213.06,302.37,59.981,1459923303,"201051344000867","219011344069620",0.00,2.00,0,289.45,305.38,0.0,0.0,0.000,349563.6,349563.6,25395,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923365,352247.00
04/06/2016 02:15,2,0.000,ALERT,212.38,300.57,59.954,1459923303,"201051344001093","219011344069620",0.00,2.50,0,287.35,302.68,0.0,0.0,0.000,359390.1,359390.1,29841,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923366,352248.00
04/06/2016 02:15,2,0.000,ALERT,212.83,302.98,59.922,1459923303,"201051344000900","219011344069620",0.00,1.00,0,289.45,304.78,0.0,0.0,0.000,364810.9,364810.9,24796,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459923368,352249.00
04/06/2016 02:15,2,0.000,ALERT,213.06,302.07,59.954,1459923303,"201051344000648","219011344069620",0.00,0.50,0,289.45,304.78,0.0,0.0,0.000,357335.1,357335.1,25095,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923370,352250.00
04/06/2016 02:15,2,0.000,ALERT,213.06,303.58,59.954,1459923303,"201051344000569","219011344069620",0.00,1.50,0,290.35,305.68,0.0,0.0,0.000,366125.4,366125.4,24729,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459923372,352251.00
04/06/2016 02:15,2,0.000,ALERT,212.83,302.98,59.944,1459923303,"201051344000983","219011344069620",0.00,1.50,0,290.05,305.38,0.0,0.0,0.000,357703.4,357703.4,25199,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459923374,352252.00
04/06/2016 02:15,2,0.000,ALERT,212.83,302.68,59.954,1459923303,"201051344001158","219011344069620",0.00,0.50,0,289.45,304.48,0.0,0.0,0.000,352779.9,352779.9,25450,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923375,352253.00
04/06/2016 02:15,2,0.000,ALERT,213.51,303.58,59.944,1459923303,"201051344000576","219011344069620",0.00,1.50,0,290.05,305.08,0.0,0.0,0.000,359294.7,359294.7,24868,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923377,352254.00
04/06/2016 02:15,2,0.000,ALERT,212.83,301.47,59.944,1459923303,"274151322000087","219011344069620",0.00,3.00,0,287.65,305.38,0.0,0.0,0.000,598384.0,598384.0,18681,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459923379,352255.00
04/06/2016 02:30,2,0.000,ALERT,213.51,302.98,59.986,1459924203,"201051344000645","219011344069620",0.00,2.00,0,300.87,306.58,0.0,0.0,0.000,358820.3,358820.3,25012,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924205,352256.00
04/06/2016 02:30,2,0.000,ALERT,212.83,301.77,59.981,1459924203,"274151322000085","219011344069620",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,626958.9,626958.9,18625,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924207,352257.00
04/06/2016 02:30,2,0.000,ALERT,213.74,302.98,59.986,1459924203,"201051344000633","219011344069620",0.00,1.00,0,299.37,306.28,0.0,0.0,0.000,349777.1,349777.1,25465,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924209,352258.00
04/06/2016 02:30,2,0.000,ALERT,213.29,303.28,59.996,1459924203,"201051344000469","219011344069620",0.00,0.50,0,299.97,306.28,0.0,0.0,0.000,350953.0,350953.0,25418,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924210,352259.00
04/06/2016 02:30,2,0.000,ALERT,213.06,302.37,60.018,1459924203,"201051344000646","219011344069620",0.00,1.00,0,298.47,305.68,0.0,0.0,0.000,355467.2,355467.2,29973,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924212,352260.00
04/06/2016 02:30,2,0.000,ALERT,212.61,302.37,59.965,1459924203,"274151322000052","219011344069620",0.00,2.00,0,299.07,305.38,0.0,0.0,0.000,635709.8,635709.8,18845,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459924214,352261.00
04/06/2016 02:30,2,0.000,ALERT,213.51,302.37,59.975,1459924203,"201051344000585","219011344069620",0.00,1.50,0,298.77,305.98,0.0,0.0,0.000,361109.0,361109.0,29983,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924216,352262.00
04/06/2016 02:30,2,0.000,ALERT,213.29,302.98,59.981,1459924203,"201051344001230","219011344069620",0.00,1.00,0,299.07,305.98,0.0,0.0,0.000,359386.6,359386.6,29770,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924217,352263.00
04/06/2016 02:30,2,0.000,ALERT,213.74,302.98,59.970,1459924203,"201051344000582","219011344069620",0.00,0.50,0,299.97,306.58,0.0,0.0,0.000,352998.5,352998.5,29949,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924219,352264.00
04/06/2016 02:30,2,0.000,ALERT,212.83,302.37,59.970,1459924203,"201051344000955","219011344069620",0.00,1.50,0,298.77,305.68,0.0,0.0,0.000,364210.1,364210.1,29885,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924221,352265.00
04/06/2016 02:30,2,0.000,ALERT,212.61,300.87,59.965,1459924203,"274151322000094","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,510304.9,510304.9,19652,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459924223,352266.00
04/06/2016 02:30,2,0.000,ALERT,213.06,303.58,59.965,1459924203,"201051344000579","219011344069620",0.00,1.50,0,301.47,307.48,0.0,0.0,0.000,364291.2,364291.2,5491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459924225,352267.00
04/06/2016 02:30,2,0.000,ALERT,213.06,302.68,59.965,1459924203,"201051344000890","219011344069620",0.00,1.50,0,299.07,306.88,0.0,0.0,0.000,361504.7,361504.7,29912,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459924226,352268.00
04/06/2016 02:30,2,0.000,ALERT,213.29,302.07,59.938,1459924203,"201051344000438","219011344069620",0.00,0.50,0,299.07,306.28,0.0,0.0,0.000,363672.6,363672.6,29909,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459924228,352269.00
04/06/2016 02:30,2,0.000,ALERT,213.29,301.47,59.970,1459924203,"201051344000417","219011344069620",0.00,1.00,0,298.17,305.08,0.0,0.0,0.000,356994.0,356994.0,30062,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924230,352270.00
