ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 02:30,2,0.000,ALERT,212.83,301.77,59.959,1459924203,"274151322000083","219011344069620",0.00,2.00,0,299.67,305.38,0.0,0.0,0.000,630095.0,630095.0,18894,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924232,352271.00
04/06/2016 02:30,2,0.000,ALERT,213.29,302.37,59.959,1459924203,"274151322000076","219011344069620",0.00,2.00,0,299.37,305.68,0.0,0.0,0.000,670415.1,670415.1,18903,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924234,352272.00
04/06/2016 02:30,2,0.000,ALERT,213.06,303.88,59.975,1459924203,"201051344000868","219011344069620",0.00,1.50,0,301.47,307.48,0.0,0.0,0.000,350227.6,350227.6,25151,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924235,352273.00
04/06/2016 02:30,2,0.000,ALERT,212.61,302.98,59.975,1459924203,"274151322000095","219011344069620",0.00,1.00,0,300.57,305.98,0.0,0.0,0.000,663528.5,663528.5,18798,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924237,352274.00
04/06/2016 02:30,2,0.000,ALERT,212.83,302.98,59.928,1459924203,"201051344000988","219011344069620",0.00,1.50,0,298.47,306.28,0.0,0.0,0.000,347528.9,347528.9,25441,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459924239,352275.00
04/06/2016 02:30,2,0.000,ALERT,212.83,301.47,59.954,1459924203,"201051344001025","219011344069620",0.00,0.50,0,298.47,306.28,0.0,0.0,0.000,361181.7,361181.7,29962,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924241,352276.00
04/06/2016 02:30,2,0.000,ALERT,212.83,303.28,59.954,1459924203,"201051344000458","219011344069620",0.00,2.50,0,300.87,307.48,0.0,0.0,0.000,357982.8,357982.8,25366,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924243,352277.00
04/06/2016 02:30,2,0.000,ALERT,213.74,303.28,59.965,1459924203,"201051344000853","219011344069620",0.00,1.00,0,300.57,306.88,0.0,0.0,0.000,356444.6,356444.6,24960,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924244,352278.00
04/06/2016 02:30,2,0.000,ALERT,213.51,302.07,59.959,1459924203,"201051344000685","219011344069620",0.00,1.00,0,298.47,305.68,0.0,0.0,0.000,363272.5,363272.5,29781,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459924246,352279.00
04/06/2016 02:30,2,0.000,ALERT,213.29,301.77,59.959,1459924203,"201051344000917","219011344069620",0.00,2.50,0,297.57,305.08,0.0,0.0,0.000,360473.2,360473.2,29787,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924248,352280.00
04/06/2016 02:30,2,0.000,ALERT,213.51,302.68,59.975,1459924203,"201051344001145","219011344069620",0.00,1.00,0,299.07,306.28,0.0,0.0,0.000,365498.3,365498.3,29644,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924250,352281.00
04/06/2016 02:30,2,0.000,ALERT,213.29,301.47,59.959,1459924203,"201051344000651","219011344069620",0.00,0.00,0,298.17,305.38,0.0,0.0,0.000,357501.8,357501.8,30012,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459924252,352282.00
04/06/2016 02:30,2,0.000,ALERT,212.38,301.77,59.954,1459924203,"274151322000088","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,610433.3,610433.3,18588,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459924253,352283.00
04/06/2016 02:30,2,0.000,ALERT,213.51,301.47,59.949,1459924203,"274151322000068","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,510233.5,510233.5,19853,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459924255,352284.00
04/06/2016 02:30,2,0.000,ALERT,212.83,302.07,59.959,1459924203,"201051344001135","219011344069620",0.00,1.00,0,298.77,306.28,0.0,0.0,0.000,353830.1,353830.1,29973,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924257,352285.00
04/06/2016 02:30,2,0.000,ALERT,212.83,303.88,59.975,1459924203,"201051344000594","219011344069620",0.00,1.00,0,300.57,306.88,0.0,0.0,0.000,361105.2,361105.2,25394,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459924259,352286.00
04/06/2016 02:30,2,0.000,ALERT,213.06,301.77,59.954,1459924203,"201051344001203","219011344069620",0.00,1.00,0,298.77,307.48,0.0,0.0,0.000,360428.8,360428.8,29966,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459924261,352287.00
04/06/2016 02:30,2,0.000,ALERT,212.61,301.77,59.959,1459924203,"274151322000054","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,624081.3,624081.3,18614,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459924262,352288.00
04/06/2016 02:30,2,0.000,ALERT,213.29,302.98,59.970,1459924203,"201051344000867","219011344069620",0.00,2.00,0,300.27,307.18,0.0,0.0,0.000,349563.6,349563.6,25397,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924264,352289.00
04/06/2016 02:30,2,0.000,ALERT,213.29,302.07,59.965,1459924203,"201051344001093","219011344069620",0.00,2.50,0,298.47,305.38,0.0,0.0,0.000,359390.1,359390.1,29843,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924266,352290.00
04/06/2016 02:30,2,0.000,ALERT,213.06,303.28,59.970,1459924203,"201051344000900","219011344069620",0.00,1.00,0,300.57,306.58,0.0,0.0,0.000,364810.9,364810.9,24798,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924268,352291.00
04/06/2016 02:30,2,0.000,ALERT,213.29,302.68,59.970,1459924203,"201051344000648","219011344069620",0.00,0.50,0,299.97,306.58,0.0,0.0,0.000,357335.1,357335.1,25097,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924270,352292.00
04/06/2016 02:30,2,0.000,ALERT,213.06,303.88,59.933,1459924203,"201051344000569","219011344069620",0.00,1.50,0,301.47,307.48,0.0,0.0,0.000,366125.4,366125.4,24731,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924272,352293.00
04/06/2016 02:30,2,0.000,ALERT,213.06,303.58,59.970,1459924203,"201051344000983","219011344069620",0.00,1.50,0,300.87,307.18,0.0,0.0,0.000,357703.4,357703.4,25201,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924273,352294.00
04/06/2016 02:30,2,0.000,ALERT,213.29,303.28,59.970,1459924203,"201051344001158","219011344069620",0.00,0.50,0,300.27,306.28,0.0,0.0,0.000,352779.9,352779.9,25452,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924275,352295.00
04/06/2016 02:30,2,0.000,ALERT,213.74,303.88,59.981,1459924203,"201051344000576","219011344069620",0.00,1.00,0,300.87,306.88,0.0,0.0,0.000,359294.7,359294.7,24870,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924277,352296.00
04/06/2016 02:30,2,0.000,ALERT,212.83,300.57,59.970,1459924203,"274151322000087","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,598384.0,598384.0,18683,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459924279,352297.00
04/06/2016 02:45,2,0.000,ALERT,213.51,302.98,60.002,1459925103,"201051344000645","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,358820.3,358820.3,25014,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459925105,352298.00
04/06/2016 02:45,2,0.000,ALERT,212.61,301.77,59.986,1459925103,"274151322000085","219011344069620",0.00,2.00,0,300.57,303.58,0.0,0.0,0.000,626958.9,626958.9,18627,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925107,352299.00
04/06/2016 02:45,2,0.000,ALERT,213.74,302.68,60.018,1459925103,"201051344000633","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,349777.1,349777.1,25467,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925108,352300.00
04/06/2016 02:45,2,0.000,ALERT,213.06,302.98,59.991,1459925103,"201051344000469","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,350953.0,350953.0,25420,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925110,352301.00
04/06/2016 02:45,2,0.000,ALERT,212.83,302.37,59.996,1459925103,"201051344000646","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,355467.2,355467.2,29975,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459925112,352302.00
04/06/2016 02:45,2,0.000,ALERT,212.38,302.37,59.991,1459925103,"274151322000052","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,635709.8,635709.8,18847,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459925114,352303.00
04/06/2016 02:45,2,0.000,ALERT,213.29,302.37,59.996,1459925103,"201051344000585","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,361109.0,361109.0,29985,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925116,352304.00
04/06/2016 02:45,2,0.000,ALERT,213.06,302.37,60.007,1459925103,"201051344001230","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,359386.6,359386.6,29772,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459925117,352305.00
04/06/2016 02:45,2,0.000,ALERT,213.74,303.28,60.007,1459925103,"201051344000582","219011344069620",0.00,0.50,0,301.17,304.48,0.0,0.0,0.000,352998.5,352998.5,29951,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459925119,352306.00
04/06/2016 02:45,2,0.000,ALERT,212.83,302.07,60.002,1459925103,"201051344000955","219011344069620",0.00,1.00,0,300.57,303.58,0.0,0.0,0.000,364210.1,364210.1,29887,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925121,352307.00
04/06/2016 02:45,2,0.000,ALERT,212.61,301.17,60.012,1459925103,"274151322000094","219011344069620",0.00,1.00,0,299.67,302.68,0.0,0.0,0.000,510304.9,510304.9,19654,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925123,352308.00
04/06/2016 02:45,2,0.000,ALERT,213.06,303.58,60.007,1459925103,"201051344000579","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,364291.2,364291.2,5493,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925125,352309.00
04/06/2016 02:45,2,0.000,ALERT,213.06,302.68,59.981,1459925103,"201051344000890","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,361504.7,361504.7,29914,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925126,352310.00
04/06/2016 02:45,2,0.000,ALERT,213.29,302.37,59.965,1459925103,"201051344000438","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,363672.6,363672.6,29911,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459925128,352311.00
04/06/2016 02:45,2,0.000,ALERT,213.29,301.77,60.002,1459925103,"201051344000417","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,356994.0,356994.0,30064,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925130,352312.00
04/06/2016 02:45,2,0.000,ALERT,212.38,302.37,60.012,1459925103,"274151322000083","219011344069620",0.00,2.00,0,300.87,303.88,0.0,0.0,0.000,630095.0,630095.0,18896,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925132,352313.00
04/06/2016 02:45,2,0.000,ALERT,213.29,301.77,59.981,1459925103,"274151322000076","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,670415.1,670415.1,18905,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925134,352314.00
04/06/2016 02:45,2,0.000,ALERT,213.06,303.58,60.012,1459925103,"201051344000868","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,350227.6,350227.6,25153,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925135,352315.00
04/06/2016 02:45,2,0.000,ALERT,212.38,302.98,60.012,1459925103,"274151322000095","219011344069620",0.00,1.00,0,301.77,304.48,0.0,0.0,0.000,663528.5,663528.5,18800,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925137,352316.00
04/06/2016 02:45,2,0.000,ALERT,212.83,302.68,60.007,1459925103,"201051344000988","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,347528.9,347528.9,25443,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925139,352317.00
04/06/2016 02:45,2,0.000,ALERT,212.83,301.47,60.023,1459925103,"201051344001025","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,361181.7,361181.7,29964,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925141,352318.00
04/06/2016 02:45,2,0.000,ALERT,212.83,302.98,60.007,1459925103,"201051344000458","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,357982.8,357982.8,25368,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925143,352319.00
04/06/2016 02:45,2,0.000,ALERT,213.51,302.68,59.965,1459925103,"201051344000853","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,356444.6,356444.6,24962,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925144,352320.00
04/06/2016 02:45,2,0.000,ALERT,213.51,302.37,60.012,1459925103,"201051344000685","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,363272.5,363272.5,29783,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459925146,352321.00
04/06/2016 02:45,2,0.000,ALERT,213.29,301.77,60.012,1459925103,"201051344000917","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,360473.2,360473.2,29789,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925148,352322.00
04/06/2016 02:45,2,0.000,ALERT,213.51,302.68,60.012,1459925103,"201051344001145","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,365498.3,365498.3,29646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925150,352323.00
04/06/2016 02:45,2,0.000,ALERT,213.29,301.77,60.002,1459925103,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,357501.8,357501.8,30014,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459925152,352324.00
04/06/2016 02:45,2,0.000,ALERT,211.93,301.47,60.007,1459925103,"274151322000088","219011344069620",0.00,2.50,0,300.27,303.28,0.0,0.0,0.000,610433.3,610433.3,18590,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459925153,352325.00
04/06/2016 02:45,2,0.000,ALERT,213.29,301.47,60.028,1459925103,"274151322000068","219011344069620",0.00,2.50,0,300.27,302.37,0.0,0.0,0.000,510233.5,510233.5,19855,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925155,352326.00
04/06/2016 02:45,2,0.000,ALERT,212.83,302.37,60.012,1459925103,"201051344001135","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,353830.1,353830.1,29975,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925157,352327.00
04/06/2016 02:45,2,0.000,ALERT,212.61,303.28,60.039,1459925103,"201051344000594","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,361105.2,361105.2,25396,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925159,352328.00
04/06/2016 02:45,2,0.000,ALERT,213.06,302.07,60.023,1459925103,"201051344001203","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,360428.8,360428.8,29968,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925161,352329.00
04/06/2016 02:45,2,0.000,ALERT,212.38,301.47,60.002,1459925103,"274151322000054","219011344069620",0.00,2.50,0,300.57,303.58,0.0,0.0,0.000,624081.3,624081.3,18616,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925162,352330.00
04/06/2016 02:45,2,0.000,ALERT,213.29,302.37,60.039,1459925103,"201051344000867","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,349563.6,349563.6,25399,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459925164,352331.00
04/06/2016 02:45,2,0.000,ALERT,213.29,302.37,59.996,1459925103,"201051344001093","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,359390.1,359390.1,29845,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925166,352332.00
04/06/2016 02:45,2,0.000,ALERT,212.83,302.98,60.002,1459925103,"201051344000900","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,364810.9,364810.9,24800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925168,352333.00
04/06/2016 02:45,2,0.000,ALERT,213.06,302.07,60.012,1459925103,"201051344000648","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,357335.1,357335.1,25099,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925170,352334.00
04/06/2016 02:45,2,0.000,ALERT,213.06,303.28,60.034,1459925103,"201051344000569","219011344069620",0.00,1.50,0,302.37,305.98,0.0,0.0,0.000,366125.4,366125.4,24733,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925172,352335.00
04/06/2016 02:45,2,0.000,ALERT,212.83,302.98,60.034,1459925103,"201051344000983","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,357703.4,357703.4,25203,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925173,352336.00
04/06/2016 02:45,2,0.000,ALERT,213.06,302.68,59.975,1459925103,"201051344001158","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,352779.9,352779.9,25454,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925175,352337.00
04/06/2016 02:45,2,0.000,ALERT,213.51,303.28,60.002,1459925103,"201051344000576","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,359294.7,359294.7,24872,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925177,352338.00
04/06/2016 02:45,2,0.000,ALERT,212.61,300.87,59.991,1459925103,"274151322000087","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,598384.0,598384.0,18685,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459925179,352339.00
04/06/2016 03:00,2,0.000,ALERT,213.29,302.98,59.965,1459926004,"201051344000645","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,358820.3,358820.3,25016,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926006,352340.00
04/06/2016 03:00,2,0.000,ALERT,212.61,301.77,59.959,1459926004,"274151322000085","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,626958.9,626958.9,18629,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926008,352341.00
04/06/2016 03:00,2,0.000,ALERT,213.29,302.37,59.975,1459926004,"201051344000633","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,349777.1,349777.1,25469,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926009,352342.00
04/06/2016 03:00,2,0.000,ALERT,213.06,302.98,59.965,1459926004,"201051344000469","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,350953.0,350953.0,25422,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926011,352343.00
04/06/2016 03:00,2,0.000,ALERT,212.61,302.07,59.965,1459926004,"201051344000646","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,355467.2,355467.2,29977,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926013,352344.00
04/06/2016 03:00,2,0.000,ALERT,212.16,302.98,59.970,1459926004,"274151322000052","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,635709.8,635709.8,18849,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926015,352345.00
04/06/2016 03:00,2,0.000,ALERT,213.06,302.37,59.970,1459926004,"201051344000585","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,361109.0,361109.0,29987,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926017,352346.00
04/06/2016 03:00,2,0.000,ALERT,212.83,302.37,59.965,1459926004,"201051344001230","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,359386.6,359386.6,29774,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926019,352347.00
04/06/2016 03:00,2,0.000,ALERT,213.51,303.28,59.944,1459926004,"201051344000582","219011344069620",0.00,0.50,0,301.47,304.48,0.0,0.0,0.000,352998.5,352998.5,29953,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926021,352348.00
04/06/2016 03:00,2,0.000,ALERT,212.61,302.07,59.965,1459926004,"201051344000955","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,364210.1,364210.1,29889,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926023,352349.00
04/06/2016 03:00,2,0.000,ALERT,212.38,301.47,59.965,1459926004,"274151322000094","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,510304.9,510304.9,19656,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926024,352350.00
04/06/2016 03:00,2,0.000,ALERT,213.06,303.58,59.965,1459926004,"201051344000579","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,364291.2,364291.2,5495,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926026,352351.00
04/06/2016 03:00,2,0.000,ALERT,212.83,302.37,59.965,1459926004,"201051344000890","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,361504.7,361504.7,29916,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926028,352352.00
04/06/2016 03:00,2,0.000,ALERT,213.06,302.07,59.965,1459926004,"201051344000438","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,363672.6,363672.6,29913,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926030,352353.00
04/06/2016 03:00,2,0.000,ALERT,213.29,301.77,59.970,1459926004,"201051344000417","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,356994.0,356994.0,30066,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926032,352354.00
04/06/2016 03:00,2,0.000,ALERT,212.61,302.68,59.959,1459926004,"274151322000083","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,630095.0,630095.0,18898,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926033,352355.00
04/06/2016 03:00,2,0.000,ALERT,213.06,301.77,59.996,1459926004,"274151322000076","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,670415.1,670415.1,18907,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926035,352356.00
04/06/2016 03:00,2,0.000,ALERT,212.83,303.58,59.970,1459926004,"201051344000868","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,350227.6,350227.6,25155,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926037,352357.00
04/06/2016 03:00,2,0.000,ALERT,212.38,302.98,60.007,1459926004,"274151322000095","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,663528.5,663528.5,18802,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926039,352358.00
04/06/2016 03:00,2,0.000,ALERT,212.83,302.98,59.970,1459926004,"201051344000988","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,347528.9,347528.9,25445,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926041,352359.00
04/06/2016 03:00,2,0.000,ALERT,212.83,301.47,59.970,1459926004,"201051344001025","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,361181.7,361181.7,29966,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926042,352360.00
04/06/2016 03:00,2,0.000,ALERT,212.83,302.98,59.970,1459926004,"201051344000458","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,357982.8,357982.8,25370,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926044,352361.00
04/06/2016 03:00,2,0.000,ALERT,213.51,302.68,60.012,1459926004,"201051344000853","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,356444.6,356444.6,24964,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926046,352362.00
04/06/2016 03:00,2,0.000,ALERT,213.29,302.07,59.944,1459926004,"201051344000685","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,363272.5,363272.5,29785,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926048,352363.00
04/06/2016 03:00,2,0.000,ALERT,213.06,301.47,59.981,1459926004,"201051344000917","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,360473.2,360473.2,29791,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926050,352364.00
04/06/2016 03:00,2,0.000,ALERT,213.29,302.37,59.944,1459926004,"201051344001145","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,365498.3,365498.3,29648,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926051,352365.00
04/06/2016 03:00,2,0.000,ALERT,213.06,301.47,59.975,1459926004,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,357501.8,357501.8,30016,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926053,352366.00
04/06/2016 03:00,2,0.000,ALERT,212.16,302.07,59.975,1459926004,"274151322000088","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,610433.3,610433.3,18592,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926055,352367.00
04/06/2016 03:00,2,0.000,ALERT,213.06,301.47,59.975,1459926004,"274151322000068","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,510233.5,510233.5,19857,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926057,352368.00
04/06/2016 03:00,2,0.000,ALERT,212.61,302.07,59.981,1459926004,"201051344001135","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,353830.1,353830.1,29977,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926059,352369.00
04/06/2016 03:00,2,0.000,ALERT,212.61,303.28,60.028,1459926004,"201051344000594","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,361105.2,361105.2,25398,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926060,352370.00
04/06/2016 03:00,2,0.000,ALERT,213.06,302.07,60.034,1459926004,"201051344001203","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,360428.8,360428.8,29970,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926062,352371.00
04/06/2016 03:00,2,0.000,ALERT,212.38,302.68,59.986,1459926004,"274151322000054","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,624081.3,624081.3,18618,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926064,352372.00
04/06/2016 03:00,2,0.000,ALERT,213.29,302.68,60.039,1459926004,"201051344000867","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,349563.6,349563.6,25401,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926066,352373.00
04/06/2016 03:00,2,0.000,ALERT,213.06,302.37,59.991,1459926004,"201051344001093","219011344069620",0.00,2.00,0,300.57,303.58,0.0,0.0,0.000,359390.1,359390.1,29847,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926067,352374.00
04/06/2016 03:00,2,0.000,ALERT,212.83,303.28,59.996,1459926004,"201051344000900","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,364810.9,364810.9,24802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926069,352375.00
04/06/2016 03:00,2,0.000,ALERT,213.06,302.37,59.996,1459926004,"201051344000648","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,357335.1,357335.1,25101,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926071,352376.00
04/06/2016 03:00,2,0.000,ALERT,213.06,303.58,60.007,1459926004,"201051344000569","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,366125.4,366125.4,24735,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926073,352377.00
04/06/2016 03:00,2,0.000,ALERT,212.83,302.98,60.034,1459926004,"201051344000983","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,357703.4,357703.4,25205,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926075,352378.00
04/06/2016 03:00,2,0.000,ALERT,213.06,302.98,60.007,1459926004,"201051344001158","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,352779.9,352779.9,25456,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926077,352379.00
04/06/2016 03:00,2,0.000,ALERT,213.51,303.58,59.970,1459926004,"201051344000576","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,359294.7,359294.7,24874,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926078,352380.00
04/06/2016 03:00,2,0.000,ALERT,212.61,301.47,59.991,1459926004,"274151322000087","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,598384.0,598384.0,18687,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926080,352381.00
04/06/2016 03:15,2,0.000,ALERT,213.29,302.98,59.949,1459926903,"201051344000645","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,358820.3,358820.3,25018,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926905,352382.00
04/06/2016 03:15,2,0.000,ALERT,212.61,301.17,59.954,1459926903,"274151322000085","219011344069620",0.00,2.00,0,300.57,303.58,0.0,0.0,0.000,626958.9,626958.9,18631,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926907,352383.00
04/06/2016 03:15,2,0.000,ALERT,213.51,302.98,59.965,1459926903,"201051344000633","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,349777.1,349777.1,25471,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926909,352384.00
04/06/2016 03:15,2,0.000,ALERT,213.06,303.28,59.975,1459926903,"201051344000469","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,350953.0,350953.0,25424,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926911,352385.00
04/06/2016 03:15,2,0.000,ALERT,212.83,302.68,59.959,1459926903,"201051344000646","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,355467.2,355467.2,29979,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926913,352386.00
04/06/2016 03:15,2,0.000,ALERT,212.16,302.07,59.944,1459926903,"274151322000052","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,635709.8,635709.8,18851,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926915,352387.00
04/06/2016 03:15,2,0.000,ALERT,213.29,302.68,59.954,1459926903,"201051344000585","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,361109.0,361109.0,29989,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926916,352388.00
04/06/2016 03:15,2,0.000,ALERT,213.06,302.98,59.981,1459926903,"201051344001230","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,359386.6,359386.6,29776,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926918,352389.00
04/06/2016 03:15,2,0.000,ALERT,213.74,303.28,59.959,1459926903,"201051344000582","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,352998.5,352998.5,29955,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926920,352390.00
04/06/2016 03:15,2,0.000,ALERT,212.61,302.37,59.944,1459926903,"201051344000955","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,364210.1,364210.1,29891,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926922,352391.00
04/06/2016 03:15,2,0.000,ALERT,212.38,301.17,59.944,1459926903,"274151322000094","219011344069620",0.00,1.00,0,299.97,302.98,0.0,0.0,0.000,510304.9,510304.9,19658,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926924,352392.00
04/06/2016 03:15,2,0.000,ALERT,213.06,303.88,59.944,1459926903,"201051344000579","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,364291.2,364291.2,5497,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926925,352393.00
04/06/2016 03:15,2,0.000,ALERT,212.83,302.68,59.991,1459926903,"201051344000890","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,361504.7,361504.7,29918,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926927,352394.00
04/06/2016 03:15,2,0.000,ALERT,213.29,302.37,59.959,1459926903,"201051344000438","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,363672.6,363672.6,29915,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926929,352395.00
04/06/2016 03:15,2,0.000,ALERT,213.29,302.07,59.959,1459926903,"201051344000417","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,356994.0,356994.0,30068,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926931,352396.00
04/06/2016 03:15,2,0.000,ALERT,212.38,301.77,59.938,1459926903,"274151322000083","219011344069620",0.00,2.00,0,300.87,303.88,0.0,0.0,0.000,630095.0,630095.0,18900,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926932,352397.00
04/06/2016 03:15,2,0.000,ALERT,213.06,301.47,59.965,1459926903,"274151322000076","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,670415.1,670415.1,18909,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926934,352398.00
04/06/2016 03:15,2,0.000,ALERT,212.83,303.88,59.965,1459926903,"201051344000868","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,350227.6,350227.6,25157,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926936,352399.00
04/06/2016 03:15,2,0.000,ALERT,212.61,302.68,59.959,1459926903,"274151322000095","219011344069620",0.00,0.50,0,301.47,304.18,0.0,0.0,0.000,663528.5,663528.5,18804,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926938,352400.00
04/06/2016 03:15,2,0.000,ALERT,213.06,303.28,59.975,1459926903,"201051344000988","219011344069620",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,347528.9,347528.9,25447,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926940,352401.00
04/06/2016 03:15,2,0.000,ALERT,212.83,301.77,59.959,1459926903,"201051344001025","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,361181.7,361181.7,29968,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926941,352402.00
04/06/2016 03:15,2,0.000,ALERT,212.83,303.28,59.965,1459926903,"201051344000458","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,357982.8,357982.8,25372,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926943,352403.00
04/06/2016 03:15,2,0.000,ALERT,213.51,302.98,59.986,1459926903,"201051344000853","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,356444.6,356444.6,24966,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926945,352404.00
04/06/2016 03:15,2,0.000,ALERT,213.51,302.37,59.970,1459926903,"201051344000685","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,363272.5,363272.5,29787,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926947,352405.00
04/06/2016 03:15,2,0.000,ALERT,213.29,302.07,59.959,1459926903,"201051344000917","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,360473.2,360473.2,29793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926949,352406.00
04/06/2016 03:15,2,0.000,ALERT,213.29,302.68,59.954,1459926903,"201051344001145","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,365498.3,365498.3,29650,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926951,352407.00
04/06/2016 03:15,2,0.000,ALERT,213.29,301.77,59.991,1459926903,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,357501.8,357501.8,30018,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926952,352408.00
04/06/2016 03:15,2,0.000,ALERT,212.16,300.87,59.954,1459926903,"274151322000088","219011344069620",0.00,2.50,0,300.27,303.28,0.0,0.0,0.000,610433.3,610433.3,18594,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926954,352409.00
04/06/2016 03:15,2,0.000,ALERT,213.29,301.47,59.965,1459926903,"274151322000068","219011344069620",0.00,2.50,0,299.97,302.68,0.0,0.0,0.000,510233.5,510233.5,19859,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926956,352410.00
04/06/2016 03:15,2,0.000,ALERT,212.83,302.37,59.965,1459926903,"201051344001135","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,353830.1,353830.1,29979,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926958,352411.00
04/06/2016 03:15,2,0.000,ALERT,212.61,303.88,59.965,1459926903,"201051344000594","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,361105.2,361105.2,25400,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926960,352412.00
04/06/2016 03:15,2,0.000,ALERT,213.29,302.07,59.970,1459926903,"201051344001203","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,360428.8,360428.8,29972,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926961,352413.00
04/06/2016 03:15,2,0.000,ALERT,212.38,302.37,59.912,1459926903,"274151322000054","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,624081.3,624081.3,18620,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926963,352414.00
04/06/2016 03:15,2,0.000,ALERT,213.29,302.68,59.991,1459926903,"201051344000867","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,349563.6,349563.6,25403,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926965,352415.00
