ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 03:15,2,0.000,ALERT,213.06,302.68,59.959,1459926903,"201051344001093","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,359390.1,359390.1,29849,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926967,352416.00
04/06/2016 03:15,2,0.000,ALERT,212.83,303.28,59.965,1459926903,"201051344000900","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,364810.9,364810.9,24804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926969,352417.00
04/06/2016 03:15,2,0.000,ALERT,213.29,302.68,59.970,1459926903,"201051344000648","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,357335.1,357335.1,25103,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926970,352418.00
04/06/2016 03:15,2,0.000,ALERT,213.06,303.88,59.933,1459926903,"201051344000569","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,366125.4,366125.4,24737,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926972,352419.00
04/06/2016 03:15,2,0.000,ALERT,212.83,303.28,59.970,1459926903,"201051344000983","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,357703.4,357703.4,25207,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459926974,352420.00
04/06/2016 03:15,2,0.000,ALERT,213.06,303.28,59.965,1459926903,"201051344001158","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,352779.9,352779.9,25458,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926976,352421.00
04/06/2016 03:15,2,0.000,ALERT,213.51,303.88,59.922,1459926903,"201051344000576","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,359294.7,359294.7,24876,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926977,352422.00
04/06/2016 03:15,2,0.000,ALERT,212.38,300.57,59.959,1459926903,"274151322000087","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,598384.0,598384.0,18689,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459926979,352423.00
04/06/2016 03:30,2,0.000,ALERT,213.29,303.28,60.002,1459927803,"201051344000645","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,358820.3,358820.3,25020,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459927805,352424.00
04/06/2016 03:30,2,0.000,ALERT,212.61,302.37,59.996,1459927803,"274151322000085","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,626958.9,626958.9,18633,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927807,352425.00
04/06/2016 03:30,2,0.000,ALERT,213.51,302.68,59.996,1459927803,"201051344000633","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,349777.1,349777.1,25473,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459927809,352426.00
04/06/2016 03:30,2,0.000,ALERT,212.83,302.98,59.996,1459927803,"201051344000469","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,350953.0,350953.0,25426,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459927810,352427.00
04/06/2016 03:30,2,0.000,ALERT,212.83,302.37,59.991,1459927803,"201051344000646","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,355467.2,355467.2,29981,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459927812,352428.00
04/06/2016 03:30,2,0.000,ALERT,212.38,302.07,60.007,1459927803,"274151322000052","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,635709.8,635709.8,18853,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927814,352429.00
04/06/2016 03:30,2,0.000,ALERT,213.06,302.68,59.991,1459927803,"201051344000585","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,361109.0,361109.0,29991,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927816,352430.00
04/06/2016 03:30,2,0.000,ALERT,213.06,302.98,59.991,1459927803,"201051344001230","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,359386.6,359386.6,29778,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927818,352431.00
04/06/2016 03:30,2,0.000,ALERT,213.29,302.98,59.986,1459927803,"201051344000582","219011344069620",0.00,0.50,0,301.47,304.78,0.0,0.0,0.000,352998.5,352998.5,29957,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927819,352432.00
04/06/2016 03:30,2,0.000,ALERT,212.61,302.37,59.996,1459927803,"201051344000955","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,364210.1,364210.1,29893,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459927821,352433.00
04/06/2016 03:30,2,0.000,ALERT,212.61,301.47,59.996,1459927803,"274151322000094","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,510304.9,510304.9,19660,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927823,352434.00
04/06/2016 03:30,2,0.000,ALERT,212.83,303.28,59.996,1459927803,"201051344000579","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,364291.2,364291.2,5499,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927825,352435.00
04/06/2016 03:30,2,0.000,ALERT,212.83,302.68,59.975,1459927803,"201051344000890","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,361504.7,361504.7,29920,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927827,352436.00
04/06/2016 03:30,2,0.000,ALERT,213.06,302.37,60.002,1459927803,"201051344000438","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,363672.6,363672.6,29917,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927828,352437.00
04/06/2016 03:30,2,0.000,ALERT,213.06,301.77,59.965,1459927803,"201051344000417","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,356994.0,356994.0,30070,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459927830,352438.00
04/06/2016 03:30,2,0.000,ALERT,212.61,302.37,60.007,1459927803,"274151322000083","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,630095.0,630095.0,18902,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459927832,352439.00
04/06/2016 03:30,2,0.000,ALERT,213.06,301.47,59.996,1459927803,"274151322000076","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,670415.1,670415.1,18911,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927834,352440.00
04/06/2016 03:30,2,0.000,ALERT,212.83,303.58,60.002,1459927803,"201051344000868","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,350227.6,350227.6,25159,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927836,352441.00
04/06/2016 03:30,2,0.000,ALERT,212.61,302.98,60.002,1459927803,"274151322000095","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,663528.5,663528.5,18806,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927837,352442.00
04/06/2016 03:30,2,0.000,ALERT,212.61,302.68,59.996,1459927803,"201051344000988","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,347528.9,347528.9,25449,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927839,352443.00
04/06/2016 03:30,2,0.000,ALERT,212.83,301.77,60.002,1459927803,"201051344001025","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,361181.7,361181.7,29970,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927841,352444.00
04/06/2016 03:30,2,0.000,ALERT,212.83,303.28,60.002,1459927803,"201051344000458","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,357982.8,357982.8,25374,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927843,352445.00
04/06/2016 03:30,2,0.000,ALERT,213.51,302.98,60.002,1459927803,"201051344000853","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,356444.6,356444.6,24968,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459927845,352446.00
04/06/2016 03:30,2,0.000,ALERT,213.29,302.68,60.028,1459927803,"201051344000685","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,363272.5,363272.5,29789,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459927847,352447.00
04/06/2016 03:30,2,0.000,ALERT,213.06,301.77,59.996,1459927803,"201051344000917","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,360473.2,360473.2,29795,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927849,352448.00
04/06/2016 03:30,2,0.000,ALERT,213.06,302.37,59.996,1459927803,"201051344001145","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,365498.3,365498.3,29652,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927850,352449.00
04/06/2016 03:30,2,0.000,ALERT,213.29,302.07,60.002,1459927803,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,357501.8,357501.8,30020,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927852,352450.00
04/06/2016 03:30,2,0.000,ALERT,212.16,301.47,59.986,1459927803,"274151322000088","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,610433.3,610433.3,18596,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927854,352451.00
04/06/2016 03:30,2,0.000,ALERT,213.29,301.17,59.996,1459927803,"274151322000068","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,510233.5,510233.5,19861,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927856,352452.00
04/06/2016 03:30,2,0.000,ALERT,212.61,302.37,60.012,1459927803,"201051344001135","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,353830.1,353830.1,29981,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927858,352453.00
04/06/2016 03:30,2,0.000,ALERT,212.38,303.58,59.991,1459927803,"201051344000594","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,361105.2,361105.2,25402,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927859,352454.00
04/06/2016 03:30,2,0.000,ALERT,212.83,302.07,59.986,1459927803,"201051344001203","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,360428.8,360428.8,29974,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927861,352455.00
04/06/2016 03:30,2,0.000,ALERT,212.38,302.68,59.991,1459927803,"274151322000054","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,624081.3,624081.3,18622,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927863,352456.00
04/06/2016 03:30,2,0.000,ALERT,213.06,302.37,59.986,1459927803,"201051344000867","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,349563.6,349563.6,25405,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927865,352457.00
04/06/2016 03:30,2,0.000,ALERT,212.83,302.37,59.986,1459927803,"201051344001093","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,359390.1,359390.1,29851,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927867,352458.00
04/06/2016 03:30,2,0.000,ALERT,212.83,303.28,59.991,1459927803,"201051344000900","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,364810.9,364810.9,24806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927868,352459.00
04/06/2016 03:30,2,0.000,ALERT,213.06,302.37,60.002,1459927803,"201051344000648","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,357335.1,357335.1,25105,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927870,352460.00
04/06/2016 03:30,2,0.000,ALERT,212.83,303.58,60.028,1459927803,"201051344000569","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,366125.4,366125.4,24739,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927872,352461.00
04/06/2016 03:30,2,0.000,ALERT,212.83,302.98,59.991,1459927803,"201051344000983","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,357703.4,357703.4,25209,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459927874,352462.00
04/06/2016 03:30,2,0.000,ALERT,212.83,302.68,59.996,1459927803,"201051344001158","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,352779.9,352779.9,25460,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927876,352463.00
04/06/2016 03:30,2,0.000,ALERT,213.29,303.28,60.002,1459927803,"201051344000576","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,359294.7,359294.7,24878,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459927877,352464.00
04/06/2016 03:30,2,0.000,ALERT,212.61,300.87,59.991,1459927803,"274151322000087","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,598384.0,598384.0,18691,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459927879,352465.00
04/06/2016 03:45,2,0.000,ALERT,213.06,302.98,59.991,1459928704,"201051344000645","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,358820.3,358820.3,25022,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928706,352466.00
04/06/2016 03:45,2,0.000,ALERT,212.16,301.47,59.981,1459928704,"274151322000085","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,626958.9,626958.9,18635,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928707,352467.00
04/06/2016 03:45,2,0.000,ALERT,213.29,302.68,59.991,1459928704,"201051344000633","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,349777.1,349777.1,25475,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928709,352468.00
04/06/2016 03:45,2,0.000,ALERT,212.83,302.98,60.028,1459928704,"201051344000469","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,350953.0,350953.0,25428,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928711,352469.00
04/06/2016 03:45,2,0.000,ALERT,212.38,302.07,59.991,1459928704,"201051344000646","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,355467.2,355467.2,29983,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928713,352470.00
04/06/2016 03:45,2,0.000,ALERT,211.93,301.77,59.986,1459928704,"274151322000052","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,635709.8,635709.8,18855,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928715,352471.00
04/06/2016 03:45,2,0.000,ALERT,213.06,302.68,60.007,1459928704,"201051344000585","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,361109.0,361109.0,29993,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928716,352472.00
04/06/2016 03:45,2,0.000,ALERT,212.61,302.68,60.007,1459928704,"201051344001230","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,359386.6,359386.6,29780,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928718,352473.00
04/06/2016 03:45,2,0.000,ALERT,213.06,302.98,59.996,1459928704,"201051344000582","219011344069620",0.00,0.50,0,301.47,304.48,0.0,0.0,0.000,352998.5,352998.5,29959,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928720,352474.00
04/06/2016 03:45,2,0.000,ALERT,212.38,302.07,59.991,1459928704,"201051344000955","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,364210.1,364210.1,29895,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928722,352475.00
04/06/2016 03:45,2,0.000,ALERT,212.16,301.17,60.002,1459928704,"274151322000094","219011344069620",0.00,1.00,0,299.67,302.68,0.0,0.0,0.000,510304.9,510304.9,19662,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928724,352476.00
04/06/2016 03:45,2,0.000,ALERT,212.83,303.28,59.991,1459928704,"201051344000579","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,364291.2,364291.2,5501,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459928726,352477.00
04/06/2016 03:45,2,0.000,ALERT,212.83,302.68,59.981,1459928704,"201051344000890","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,361504.7,361504.7,29922,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928727,352478.00
04/06/2016 03:45,2,0.000,ALERT,212.83,302.07,59.981,1459928704,"201051344000438","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,363672.6,363672.6,29919,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928729,352479.00
04/06/2016 03:45,2,0.000,ALERT,213.06,301.77,60.028,1459928704,"201051344000417","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,356994.0,356994.0,30072,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459928731,352480.00
04/06/2016 03:45,2,0.000,ALERT,212.38,302.37,59.944,1459928704,"274151322000083","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,630095.0,630095.0,18904,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928733,352481.00
04/06/2016 03:45,2,0.000,ALERT,212.83,301.47,59.981,1459928704,"274151322000076","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,670415.1,670415.1,18913,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928735,352482.00
04/06/2016 03:45,2,0.000,ALERT,212.83,303.58,59.981,1459928704,"201051344000868","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,350227.6,350227.6,25161,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459928737,352483.00
04/06/2016 03:45,2,0.000,ALERT,212.16,302.68,59.965,1459928704,"274151322000095","219011344069620",0.00,1.00,0,301.17,304.18,0.0,0.0,0.000,663528.5,663528.5,18808,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928738,352484.00
04/06/2016 03:45,2,0.000,ALERT,212.61,302.98,59.981,1459928704,"201051344000988","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,347528.9,347528.9,25451,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459928740,352485.00
04/06/2016 03:45,2,0.000,ALERT,212.61,301.47,60.002,1459928704,"201051344001025","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,361181.7,361181.7,29972,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928742,352486.00
04/06/2016 03:45,2,0.000,ALERT,212.38,302.68,59.954,1459928704,"201051344000458","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,357982.8,357982.8,25376,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459928744,352487.00
04/06/2016 03:45,2,0.000,ALERT,213.29,302.68,59.970,1459928704,"201051344000853","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,356444.6,356444.6,24970,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928745,352488.00
04/06/2016 03:45,2,0.000,ALERT,213.29,302.68,59.975,1459928704,"201051344000685","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,363272.5,363272.5,29791,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928747,352489.00
04/06/2016 03:45,2,0.000,ALERT,213.06,301.77,59.970,1459928704,"201051344000917","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,360473.2,360473.2,29797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928749,352490.00
04/06/2016 03:45,2,0.000,ALERT,213.06,302.37,60.012,1459928704,"201051344001145","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,365498.3,365498.3,29654,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928751,352491.00
04/06/2016 03:45,2,0.000,ALERT,213.06,301.77,60.007,1459928704,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,357501.8,357501.8,30022,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928753,352492.00
04/06/2016 03:45,2,0.000,ALERT,211.93,301.47,59.970,1459928704,"274151322000088","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,610433.3,610433.3,18598,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459928754,352493.00
04/06/2016 03:45,2,0.000,ALERT,213.06,301.17,59.965,1459928704,"274151322000068","219011344069620",0.00,2.50,0,299.67,302.68,0.0,0.0,0.000,510233.5,510233.5,19863,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928756,352494.00
04/06/2016 03:45,2,0.000,ALERT,212.61,302.37,60.012,1459928704,"201051344001135","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,353830.1,353830.1,29983,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928758,352495.00
04/06/2016 03:45,2,0.000,ALERT,212.16,303.28,60.007,1459928704,"201051344000594","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,361105.2,361105.2,25404,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459928760,352496.00
04/06/2016 03:45,2,0.000,ALERT,212.83,302.07,60.002,1459928704,"201051344001203","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,360428.8,360428.8,29976,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928762,352497.00
04/06/2016 03:45,2,0.000,ALERT,211.93,302.37,59.991,1459928704,"274151322000054","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,624081.3,624081.3,18624,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928763,352498.00
04/06/2016 03:45,2,0.000,ALERT,213.06,302.37,59.975,1459928704,"201051344000867","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,349563.6,349563.6,25407,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928765,352499.00
04/06/2016 03:45,2,0.000,ALERT,212.83,302.37,60.018,1459928704,"201051344001093","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,359390.1,359390.1,29853,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928767,352500.00
04/06/2016 03:45,2,0.000,ALERT,212.61,303.28,59.986,1459928704,"201051344000900","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,364810.9,364810.9,24808,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928769,352501.00
04/06/2016 03:45,2,0.000,ALERT,213.06,302.37,59.965,1459928704,"201051344000648","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,357335.1,357335.1,25107,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928771,352502.00
04/06/2016 03:45,2,0.000,ALERT,212.83,303.58,59.981,1459928704,"201051344000569","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,366125.4,366125.4,24741,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459928772,352503.00
04/06/2016 03:45,2,0.000,ALERT,212.83,303.28,59.986,1459928704,"201051344000983","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,357703.4,357703.4,25211,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459928774,352504.00
04/06/2016 03:45,2,0.000,ALERT,213.06,302.98,59.986,1459928704,"201051344001158","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,352779.9,352779.9,25462,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459928776,352505.00
04/06/2016 03:45,2,0.000,ALERT,213.51,303.88,59.970,1459928704,"201051344000576","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,359294.7,359294.7,24880,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459928778,352506.00
04/06/2016 03:45,2,0.000,ALERT,212.38,300.87,60.002,1459928704,"274151322000087","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,598384.0,598384.0,18693,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459928780,352507.00
04/06/2016 04:00,2,0.000,ALERT,213.51,302.98,59.986,1459929603,"201051344000645","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,358820.3,358820.3,25024,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459929605,352508.00
04/06/2016 04:00,2,0.000,ALERT,212.83,301.77,59.991,1459929603,"274151322000085","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,626958.9,626958.9,18637,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929607,352509.00
04/06/2016 04:00,2,0.000,ALERT,213.51,302.68,59.991,1459929603,"201051344000633","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,349777.1,349777.1,25477,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929609,352510.00
04/06/2016 04:00,2,0.000,ALERT,213.06,302.98,59.996,1459929603,"201051344000469","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,350953.0,350953.0,25430,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929611,352511.00
04/06/2016 04:00,2,0.000,ALERT,212.83,302.68,60.007,1459929603,"201051344000646","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,355467.2,355467.2,29985,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929613,352512.00
04/06/2016 04:00,2,0.000,ALERT,212.38,301.17,59.986,1459929603,"274151322000052","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,635709.8,635709.8,18857,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929614,352513.00
04/06/2016 04:00,2,0.000,ALERT,213.06,302.98,60.028,1459929603,"201051344000585","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,361109.0,361109.0,29995,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459929616,352514.00
04/06/2016 04:00,2,0.000,ALERT,212.83,302.98,59.975,1459929603,"201051344001230","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,359386.6,359386.6,29782,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929618,352515.00
04/06/2016 04:00,2,0.000,ALERT,213.51,303.58,60.044,1459929603,"201051344000582","219011344069620",0.00,0.50,0,301.47,304.78,0.0,0.0,0.000,352998.5,352998.5,29961,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929620,352516.00
04/06/2016 04:00,2,0.000,ALERT,212.61,302.68,60.007,1459929603,"201051344000955","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,364210.1,364210.1,29897,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459929621,352517.00
04/06/2016 04:00,2,0.000,ALERT,212.61,301.17,60.002,1459929603,"274151322000094","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,510304.9,510304.9,19664,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929623,352518.00
04/06/2016 04:00,2,0.000,ALERT,212.83,303.58,60.002,1459929603,"201051344000579","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,364291.2,364291.2,5503,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929625,352519.00
04/06/2016 04:00,2,0.000,ALERT,212.83,302.98,60.034,1459929603,"201051344000890","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,361504.7,361504.7,29924,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929627,352520.00
04/06/2016 04:00,2,0.000,ALERT,213.06,302.68,59.996,1459929603,"201051344000438","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,363672.6,363672.6,29921,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459929629,352521.00
04/06/2016 04:00,2,0.000,ALERT,213.29,302.37,59.996,1459929603,"201051344000417","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,356994.0,356994.0,30074,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929630,352522.00
04/06/2016 04:00,2,0.000,ALERT,212.83,301.77,59.996,1459929603,"274151322000083","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,630095.0,630095.0,18906,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929632,352523.00
04/06/2016 04:00,2,0.000,ALERT,213.29,301.77,59.996,1459929603,"274151322000076","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,670415.1,670415.1,18915,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459929634,352524.00
04/06/2016 04:00,2,0.000,ALERT,212.83,303.58,60.002,1459929603,"201051344000868","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,350227.6,350227.6,25163,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459929636,352525.00
04/06/2016 04:00,2,0.000,ALERT,212.61,302.68,60.002,1459929603,"274151322000095","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,663528.5,663528.5,18810,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929638,352526.00
04/06/2016 04:00,2,0.000,ALERT,212.61,302.68,59.996,1459929603,"201051344000988","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,347528.9,347528.9,25453,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929640,352527.00
04/06/2016 04:00,2,0.000,ALERT,212.61,301.77,59.975,1459929603,"201051344001025","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,361181.7,361181.7,29974,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929641,352528.00
04/06/2016 04:00,2,0.000,ALERT,212.83,302.98,59.959,1459929603,"201051344000458","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,357982.8,357982.8,25378,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459929643,352529.00
04/06/2016 04:00,2,0.000,ALERT,213.51,302.68,59.996,1459929603,"201051344000853","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,356444.6,356444.6,24972,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929645,352530.00
04/06/2016 04:00,2,0.000,ALERT,213.29,302.68,59.959,1459929603,"201051344000685","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,363272.5,363272.5,29793,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929647,352531.00
04/06/2016 04:00,2,0.000,ALERT,213.06,302.07,59.991,1459929603,"201051344000917","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,360473.2,360473.2,29799,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459929649,352532.00
04/06/2016 04:00,2,0.000,ALERT,213.06,302.68,59.981,1459929603,"201051344001145","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,365498.3,365498.3,29656,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929650,352533.00
04/06/2016 04:00,2,0.000,ALERT,213.06,302.07,59.986,1459929603,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,357501.8,357501.8,30024,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929652,352534.00
04/06/2016 04:00,2,0.000,ALERT,212.16,300.87,59.991,1459929603,"274151322000088","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,610433.3,610433.3,18600,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929654,352535.00
04/06/2016 04:00,2,0.000,ALERT,213.29,300.87,59.986,1459929603,"274151322000068","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,510233.5,510233.5,19865,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929656,352536.00
04/06/2016 04:00,2,0.000,ALERT,212.61,302.37,59.970,1459929603,"201051344001135","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,353830.1,353830.1,29985,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929657,352537.00
04/06/2016 04:00,2,0.000,ALERT,212.38,303.28,59.996,1459929603,"201051344000594","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,361105.2,361105.2,25406,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929659,352538.00
04/06/2016 04:00,2,0.000,ALERT,213.06,302.37,59.996,1459929603,"201051344001203","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,360428.8,360428.8,29978,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929661,352539.00
04/06/2016 04:00,2,0.000,ALERT,212.16,301.17,59.986,1459929603,"274151322000054","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,624081.3,624081.3,18626,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929663,352540.00
04/06/2016 04:00,2,0.000,ALERT,213.06,302.37,60.002,1459929603,"201051344000867","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,349563.6,349563.6,25409,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929665,352541.00
04/06/2016 04:00,2,0.000,ALERT,212.83,302.68,60.012,1459929603,"201051344001093","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,359390.1,359390.1,29855,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459929666,352542.00
04/06/2016 04:00,2,0.000,ALERT,212.61,302.68,60.002,1459929603,"201051344000900","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,364810.9,364810.9,24810,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459929668,352543.00
04/06/2016 04:00,2,0.000,ALERT,213.06,302.37,60.002,1459929603,"201051344000648","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,357335.1,357335.1,25109,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929670,352544.00
04/06/2016 04:00,2,0.000,ALERT,212.61,303.28,60.007,1459929603,"201051344000569","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,366125.4,366125.4,24743,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929672,352545.00
04/06/2016 04:00,2,0.000,ALERT,212.61,302.68,60.012,1459929603,"201051344000983","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,357703.4,357703.4,25213,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929674,352546.00
04/06/2016 04:00,2,0.000,ALERT,212.83,302.37,60.002,1459929603,"201051344001158","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,352779.9,352779.9,25464,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929675,352547.00
04/06/2016 04:00,2,0.000,ALERT,213.29,303.28,60.007,1459929603,"201051344000576","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,359294.7,359294.7,24882,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929677,352548.00
04/06/2016 04:00,2,0.000,ALERT,212.61,300.27,60.028,1459929603,"274151322000087","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,598384.0,598384.0,18695,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459929679,352549.00
04/06/2016 04:15,2,0.000,ALERT,213.74,303.28,59.944,1459930504,"201051344000645","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,358820.3,358820.3,25026,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930506,352550.00
04/06/2016 04:15,2,0.000,ALERT,212.38,301.17,59.954,1459930504,"274151322000085","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,626958.9,626958.9,18639,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930508,352551.00
04/06/2016 04:15,2,0.000,ALERT,213.74,302.98,59.965,1459930504,"201051344000633","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,349777.1,349777.1,25479,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459930510,352552.00
04/06/2016 04:15,2,0.000,ALERT,213.06,302.98,59.965,1459930504,"201051344000469","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,350953.0,350953.0,25432,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459930511,352553.00
04/06/2016 04:15,2,0.000,ALERT,212.83,302.37,59.996,1459930504,"201051344000646","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,355467.2,355467.2,29987,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930513,352554.00
04/06/2016 04:15,2,0.000,ALERT,212.16,301.47,59.949,1459930504,"274151322000052","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,635709.8,635709.8,18859,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930515,352555.00
04/06/2016 04:15,2,0.000,ALERT,213.29,302.68,59.959,1459930504,"201051344000585","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,361109.0,361109.0,29997,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930517,352556.00
04/06/2016 04:15,2,0.000,ALERT,213.06,302.68,59.949,1459930504,"201051344001230","219011344069620",0.00,1.00,0,301.17,304.48,0.0,0.0,0.000,359386.6,359386.6,29784,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930519,352557.00
04/06/2016 04:15,2,0.000,ALERT,213.51,303.28,59.965,1459930504,"201051344000582","219011344069620",0.00,0.50,0,301.77,305.08,0.0,0.0,0.000,352998.5,352998.5,29963,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459930520,352558.00
04/06/2016 04:15,2,0.000,ALERT,212.83,302.37,59.965,1459930504,"201051344000955","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,364210.1,364210.1,29899,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930522,352559.00
04/06/2016 04:15,2,0.000,ALERT,212.38,300.87,59.965,1459930504,"274151322000094","219011344069620",0.00,1.00,0,299.67,302.37,0.0,0.0,0.000,510304.9,510304.9,19666,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930524,352560.00
