ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 04:15,2,0.000,ALERT,213.06,303.58,59.970,1459930504,"201051344000579","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,364291.2,364291.2,5505,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930526,352561.00
04/06/2016 04:15,2,0.000,ALERT,212.83,302.68,59.959,1459930504,"201051344000890","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,361504.7,361504.7,29926,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930528,352562.00
04/06/2016 04:15,2,0.000,ALERT,213.06,302.07,59.965,1459930504,"201051344000438","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,363672.6,363672.6,29923,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459930529,352563.00
04/06/2016 04:15,2,0.000,ALERT,213.29,301.77,60.012,1459930504,"201051344000417","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,356994.0,356994.0,30076,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459930531,352564.00
04/06/2016 04:15,2,0.000,ALERT,212.38,302.37,59.981,1459930504,"274151322000083","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,630095.0,630095.0,18908,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930533,352565.00
04/06/2016 04:15,2,0.000,ALERT,213.06,301.17,59.959,1459930504,"274151322000076","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,670415.1,670415.1,18917,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930535,352566.00
04/06/2016 04:15,2,0.000,ALERT,213.06,303.88,59.970,1459930504,"201051344000868","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,350227.6,350227.6,25165,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459930537,352567.00
04/06/2016 04:15,2,0.000,ALERT,212.61,302.68,59.981,1459930504,"274151322000095","219011344069620",0.00,0.50,0,301.17,304.18,0.0,0.0,0.000,663528.5,663528.5,18812,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930538,352568.00
04/06/2016 04:15,2,0.000,ALERT,212.83,302.98,59.954,1459930504,"201051344000988","219011344069620",0.00,1.50,0,298.47,304.78,0.0,0.0,0.000,347528.9,347528.9,25455,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930540,352569.00
04/06/2016 04:15,2,0.000,ALERT,212.83,301.47,59.965,1459930504,"201051344001025","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,361181.7,361181.7,29976,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930542,352570.00
04/06/2016 04:15,2,0.000,ALERT,212.83,302.98,59.954,1459930504,"201051344000458","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,357982.8,357982.8,25380,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930544,352571.00
04/06/2016 04:15,2,0.000,ALERT,213.51,302.68,59.922,1459930504,"201051344000853","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,356444.6,356444.6,24974,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459930546,352572.00
04/06/2016 04:15,2,0.000,ALERT,213.51,302.07,59.959,1459930504,"201051344000685","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,363272.5,363272.5,29795,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930547,352573.00
04/06/2016 04:15,2,0.000,ALERT,213.06,301.77,59.959,1459930504,"201051344000917","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,360473.2,360473.2,29801,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930549,352574.00
04/06/2016 04:15,2,0.000,ALERT,213.29,302.37,59.959,1459930504,"201051344001145","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,365498.3,365498.3,29658,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459930551,352575.00
04/06/2016 04:15,2,0.000,ALERT,213.29,301.47,59.954,1459930504,"201051344000651","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,357501.8,357501.8,30026,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930553,352576.00
04/06/2016 04:15,2,0.000,ALERT,211.93,301.17,59.954,1459930504,"274151322000088","219011344069620",0.00,2.50,0,299.67,302.68,0.0,0.0,0.000,610433.3,610433.3,18602,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930554,352577.00
04/06/2016 04:15,2,0.000,ALERT,213.06,300.57,59.949,1459930504,"274151322000068","219011344069620",0.00,2.50,0,299.37,302.07,0.0,0.0,0.000,510233.5,510233.5,19867,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930556,352578.00
04/06/2016 04:15,2,0.000,ALERT,212.83,302.07,59.949,1459930504,"201051344001135","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,353830.1,353830.1,29987,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930558,352579.00
04/06/2016 04:15,2,0.000,ALERT,212.61,303.88,59.949,1459930504,"201051344000594","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,361105.2,361105.2,25408,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930560,352580.00
04/06/2016 04:15,2,0.000,ALERT,213.06,301.77,59.944,1459930504,"201051344001203","219011344069620",0.00,0.50,0,300.57,305.98,0.0,0.0,0.000,360428.8,360428.8,29980,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930562,352581.00
04/06/2016 04:15,2,0.000,ALERT,212.38,301.17,59.954,1459930504,"274151322000054","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,624081.3,624081.3,18628,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930563,352582.00
04/06/2016 04:15,2,0.000,ALERT,213.29,302.68,59.959,1459930504,"201051344000867","219011344069620",0.00,2.00,0,299.97,305.38,0.0,0.0,0.000,349563.6,349563.6,25411,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459930565,352583.00
04/06/2016 04:15,2,0.000,ALERT,213.06,302.07,59.949,1459930504,"201051344001093","219011344069620",0.00,2.00,0,300.87,303.88,0.0,0.0,0.000,359390.1,359390.1,29857,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930567,352584.00
04/06/2016 04:15,2,0.000,ALERT,212.83,303.28,59.959,1459930504,"201051344000900","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,364810.9,364810.9,24812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930569,352585.00
04/06/2016 04:15,2,0.000,ALERT,213.29,302.37,59.970,1459930504,"201051344000648","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,357335.1,357335.1,25111,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459930571,352586.00
04/06/2016 04:15,2,0.000,ALERT,213.29,303.88,59.954,1459930504,"201051344000569","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,366125.4,366125.4,24745,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459930573,352587.00
04/06/2016 04:15,2,0.000,ALERT,213.06,303.28,59.949,1459930504,"201051344000983","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,357703.4,357703.4,25215,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930575,352588.00
04/06/2016 04:15,2,0.000,ALERT,213.06,302.98,59.933,1459930504,"201051344001158","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,352779.9,352779.9,25466,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930577,352589.00
04/06/2016 04:15,2,0.000,ALERT,213.51,303.58,59.938,1459930504,"201051344000576","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,359294.7,359294.7,24884,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459930578,352590.00
04/06/2016 04:15,2,0.000,ALERT,212.38,300.57,59.944,1459930504,"274151322000087","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,598384.0,598384.0,18697,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459930580,352591.00
04/06/2016 04:30,2,0.000,ALERT,213.51,303.58,59.954,1459931403,"201051344000645","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,358820.3,358820.3,25028,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459931405,352592.00
04/06/2016 04:30,2,0.000,ALERT,212.61,301.47,59.975,1459931403,"274151322000085","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,626958.9,626958.9,18641,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931407,352593.00
04/06/2016 04:30,2,0.000,ALERT,213.74,303.28,59.986,1459931403,"201051344000633","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,349777.1,349777.1,25481,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931409,352594.00
04/06/2016 04:30,2,0.000,ALERT,213.06,303.58,59.981,1459931403,"201051344000469","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,350953.0,350953.0,25434,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931411,352595.00
04/06/2016 04:30,2,0.000,ALERT,212.83,302.37,59.975,1459931403,"201051344000646","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,355467.2,355467.2,29989,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931412,352596.00
04/06/2016 04:30,2,0.000,ALERT,212.16,301.17,59.975,1459931403,"274151322000052","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,635709.8,635709.8,18861,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931414,352597.00
04/06/2016 04:30,2,0.000,ALERT,213.29,302.68,59.975,1459931403,"201051344000585","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,361109.0,361109.0,29999,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931416,352598.00
04/06/2016 04:30,2,0.000,ALERT,213.06,302.68,59.986,1459931403,"201051344001230","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,359386.6,359386.6,29786,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931418,352599.00
04/06/2016 04:30,2,0.000,ALERT,213.74,303.28,59.986,1459931403,"201051344000582","219011344069620",0.00,0.50,0,301.47,304.78,0.0,0.0,0.000,352998.5,352998.5,29965,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931420,352600.00
04/06/2016 04:30,2,0.000,ALERT,212.83,302.37,59.981,1459931403,"201051344000955","219011344069620",0.00,1.00,0,300.57,303.58,0.0,0.0,0.000,364210.1,364210.1,29901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931421,352601.00
04/06/2016 04:30,2,0.000,ALERT,212.38,301.17,59.938,1459931403,"274151322000094","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,510304.9,510304.9,19668,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931423,352602.00
04/06/2016 04:30,2,0.000,ALERT,213.06,304.18,59.991,1459931403,"201051344000579","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,364291.2,364291.2,5507,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931425,352603.00
04/06/2016 04:30,2,0.000,ALERT,212.83,302.68,60.007,1459931403,"201051344000890","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,361504.7,361504.7,29928,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459931427,352604.00
04/06/2016 04:30,2,0.000,ALERT,213.06,302.37,59.970,1459931403,"201051344000438","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,363672.6,363672.6,29925,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931429,352605.00
04/06/2016 04:30,2,0.000,ALERT,213.29,301.77,60.028,1459931403,"201051344000417","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,356994.0,356994.0,30078,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931431,352606.00
04/06/2016 04:30,2,0.000,ALERT,212.61,302.07,59.981,1459931403,"274151322000083","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,630095.0,630095.0,18910,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459931432,352607.00
04/06/2016 04:30,2,0.000,ALERT,213.29,302.07,60.007,1459931403,"274151322000076","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,670415.1,670415.1,18919,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459931434,352608.00
04/06/2016 04:30,2,0.000,ALERT,213.06,304.48,59.970,1459931403,"201051344000868","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,350227.6,350227.6,25167,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931436,352609.00
04/06/2016 04:30,2,0.000,ALERT,212.61,302.68,59.975,1459931403,"274151322000095","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,663528.5,663528.5,18814,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459931438,352610.00
04/06/2016 04:30,2,0.000,ALERT,212.83,303.58,59.981,1459931403,"201051344000988","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,347528.9,347528.9,25457,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931440,352611.00
04/06/2016 04:30,2,0.000,ALERT,212.83,301.47,59.986,1459931403,"201051344001025","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,361181.7,361181.7,29978,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459931442,352612.00
04/06/2016 04:30,2,0.000,ALERT,212.83,303.58,59.986,1459931403,"201051344000458","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,357982.8,357982.8,25382,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931443,352613.00
04/06/2016 04:30,2,0.000,ALERT,213.74,303.58,59.981,1459931403,"201051344000853","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,356444.6,356444.6,24976,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931445,352614.00
04/06/2016 04:30,2,0.000,ALERT,213.29,302.37,60.012,1459931403,"201051344000685","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,363272.5,363272.5,29797,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931447,352615.00
04/06/2016 04:30,2,0.000,ALERT,213.06,301.47,59.981,1459931403,"201051344000917","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,360473.2,360473.2,29803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931449,352616.00
04/06/2016 04:30,2,0.000,ALERT,213.29,302.37,60.007,1459931403,"201051344001145","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,365498.3,365498.3,29660,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931450,352617.00
04/06/2016 04:30,2,0.000,ALERT,213.06,301.47,59.970,1459931403,"201051344000651","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,357501.8,357501.8,30028,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459931452,352618.00
04/06/2016 04:30,2,0.000,ALERT,211.93,301.47,59.975,1459931403,"274151322000088","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,610433.3,610433.3,18604,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931454,352619.00
04/06/2016 04:30,2,0.000,ALERT,213.29,301.17,59.996,1459931403,"274151322000068","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,510233.5,510233.5,19869,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931456,352620.00
04/06/2016 04:30,2,0.000,ALERT,212.83,302.07,59.986,1459931403,"201051344001135","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,353830.1,353830.1,29989,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931458,352621.00
04/06/2016 04:30,2,0.000,ALERT,212.61,304.18,59.986,1459931403,"201051344000594","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,361105.2,361105.2,25410,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931459,352622.00
04/06/2016 04:30,2,0.000,ALERT,213.06,302.07,59.965,1459931403,"201051344001203","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,360428.8,360428.8,29982,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459931461,352623.00
04/06/2016 04:30,2,0.000,ALERT,212.16,302.07,59.975,1459931403,"274151322000054","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,624081.3,624081.3,18630,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931463,352624.00
04/06/2016 04:30,2,0.000,ALERT,213.29,302.68,59.991,1459931403,"201051344000867","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,349563.6,349563.6,25413,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931465,352625.00
04/06/2016 04:30,2,0.000,ALERT,213.06,302.07,59.991,1459931403,"201051344001093","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,359390.1,359390.1,29859,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459931467,352626.00
04/06/2016 04:30,2,0.000,ALERT,212.83,303.28,59.981,1459931403,"201051344000900","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,364810.9,364810.9,24814,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931468,352627.00
04/06/2016 04:30,2,0.000,ALERT,213.06,302.68,59.991,1459931403,"201051344000648","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,357335.1,357335.1,25113,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459931470,352628.00
04/06/2016 04:30,2,0.000,ALERT,213.06,303.88,59.986,1459931403,"201051344000569","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,366125.4,366125.4,24747,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931472,352629.00
04/06/2016 04:30,2,0.000,ALERT,212.83,303.28,59.991,1459931403,"201051344000983","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,357703.4,357703.4,25217,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931474,352630.00
04/06/2016 04:30,2,0.000,ALERT,213.06,302.98,59.975,1459931403,"201051344001158","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,352779.9,352779.9,25468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459931476,352631.00
04/06/2016 04:30,2,0.000,ALERT,213.51,303.88,59.975,1459931403,"201051344000576","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,359294.7,359294.7,24886,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459931477,352632.00
04/06/2016 04:30,2,0.000,ALERT,212.61,300.87,59.970,1459931403,"274151322000087","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,598384.0,598384.0,18699,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459931479,352633.00
04/06/2016 04:45,2,0.000,ALERT,213.29,302.98,60.039,1459932303,"201051344000645","219011344069620",0.00,1.50,0,301.77,305.08,0.0,0.0,0.000,358820.3,358820.3,25030,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932305,352634.00
04/06/2016 04:45,2,0.000,ALERT,212.61,301.47,60.002,1459932303,"274151322000085","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,626958.9,626958.9,18643,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932307,352635.00
04/06/2016 04:45,2,0.000,ALERT,213.51,302.68,60.007,1459932303,"201051344000633","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,349777.1,349777.1,25483,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932309,352636.00
04/06/2016 04:45,2,0.000,ALERT,212.83,302.98,60.028,1459932303,"201051344000469","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,350953.0,350953.0,25436,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932311,352637.00
04/06/2016 04:45,2,0.000,ALERT,212.61,301.77,59.991,1459932303,"201051344000646","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,355467.2,355467.2,29991,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932313,352638.00
04/06/2016 04:45,2,0.000,ALERT,212.16,301.47,60.007,1459932303,"274151322000052","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,635709.8,635709.8,18863,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459932315,352639.00
04/06/2016 04:45,2,0.000,ALERT,213.06,302.37,60.007,1459932303,"201051344000585","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,361109.0,361109.0,30001,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459932316,352640.00
04/06/2016 04:45,2,0.000,ALERT,213.06,302.37,59.996,1459932303,"201051344001230","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,359386.6,359386.6,29788,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932318,352641.00
04/06/2016 04:45,2,0.000,ALERT,213.51,303.28,60.012,1459932303,"201051344000582","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,352998.5,352998.5,29967,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932320,352642.00
04/06/2016 04:45,2,0.000,ALERT,212.61,302.07,60.007,1459932303,"201051344000955","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,364210.1,364210.1,29903,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932322,352643.00
04/06/2016 04:45,2,0.000,ALERT,212.61,301.47,60.023,1459932303,"274151322000094","219011344069620",0.00,1.00,0,299.37,302.37,0.0,0.0,0.000,510304.9,510304.9,19670,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932324,352644.00
04/06/2016 04:45,2,0.000,ALERT,212.83,303.28,60.012,1459932303,"201051344000579","219011344069620",0.00,1.50,0,302.37,305.98,0.0,0.0,0.000,364291.2,364291.2,5509,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932326,352645.00
04/06/2016 04:45,2,0.000,ALERT,212.83,302.37,60.012,1459932303,"201051344000890","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,361504.7,361504.7,29930,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932327,352646.00
04/06/2016 04:45,2,0.000,ALERT,213.06,302.07,60.018,1459932303,"201051344000438","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,363672.6,363672.6,29927,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932329,352647.00
04/06/2016 04:45,2,0.000,ALERT,213.29,301.77,60.007,1459932303,"201051344000417","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,356994.0,356994.0,30080,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932331,352648.00
04/06/2016 04:45,2,0.000,ALERT,212.61,302.07,60.002,1459932303,"274151322000083","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,630095.0,630095.0,18912,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932333,352649.00
04/06/2016 04:45,2,0.000,ALERT,213.06,301.47,60.007,1459932303,"274151322000076","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,670415.1,670415.1,18921,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459932335,352650.00
04/06/2016 04:45,2,0.000,ALERT,212.61,303.28,59.949,1459932303,"201051344000868","219011344069620",0.00,1.00,0,302.37,305.98,0.0,0.0,0.000,350227.6,350227.6,25169,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932336,352651.00
04/06/2016 04:45,2,0.000,ALERT,212.38,302.98,59.996,1459932303,"274151322000095","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,663528.5,663528.5,18816,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932338,352652.00
04/06/2016 04:45,2,0.000,ALERT,212.61,302.98,59.996,1459932303,"201051344000988","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,347528.9,347528.9,25459,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932340,352653.00
04/06/2016 04:45,2,0.000,ALERT,212.83,301.17,59.991,1459932303,"201051344001025","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,361181.7,361181.7,29980,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932342,352654.00
04/06/2016 04:45,2,0.000,ALERT,212.61,303.28,59.996,1459932303,"201051344000458","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,357982.8,357982.8,25384,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932344,352655.00
04/06/2016 04:45,2,0.000,ALERT,213.51,303.28,60.002,1459932303,"201051344000853","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,356444.6,356444.6,24978,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459932345,352656.00
04/06/2016 04:45,2,0.000,ALERT,213.29,301.77,59.991,1459932303,"201051344000685","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,363272.5,363272.5,29799,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932347,352657.00
04/06/2016 04:45,2,0.000,ALERT,213.06,301.47,59.991,1459932303,"201051344000917","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,360473.2,360473.2,29805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459932349,352658.00
04/06/2016 04:45,2,0.000,ALERT,213.06,302.07,59.996,1459932303,"201051344001145","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,365498.3,365498.3,29662,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459932351,352659.00
04/06/2016 04:45,2,0.000,ALERT,213.06,301.17,60.023,1459932303,"201051344000651","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,357501.8,357501.8,30030,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932353,352660.00
04/06/2016 04:45,2,0.000,ALERT,211.93,301.17,60.018,1459932303,"274151322000088","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,610433.3,610433.3,18606,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932355,352661.00
04/06/2016 04:45,2,0.000,ALERT,212.83,300.57,60.002,1459932303,"274151322000068","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,510233.5,510233.5,19871,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932356,352662.00
04/06/2016 04:45,2,0.000,ALERT,212.61,301.77,59.996,1459932303,"201051344001135","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,353830.1,353830.1,29991,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459932358,352663.00
04/06/2016 04:45,2,0.000,ALERT,212.61,303.28,60.002,1459932303,"201051344000594","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,361105.2,361105.2,25412,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932360,352664.00
04/06/2016 04:45,2,0.000,ALERT,212.83,301.47,59.996,1459932303,"201051344001203","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,360428.8,360428.8,29984,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932362,352665.00
04/06/2016 04:45,2,0.000,ALERT,212.16,301.77,59.991,1459932303,"274151322000054","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,624081.3,624081.3,18632,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932364,352666.00
04/06/2016 04:45,2,0.000,ALERT,213.06,302.07,59.954,1459932303,"201051344000867","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,349563.6,349563.6,25415,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932365,352667.00
04/06/2016 04:45,2,0.000,ALERT,212.83,301.77,59.996,1459932303,"201051344001093","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,359390.1,359390.1,29861,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932367,352668.00
04/06/2016 04:45,2,0.000,ALERT,212.61,302.37,60.002,1459932303,"201051344000900","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,364810.9,364810.9,24816,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932369,352669.00
04/06/2016 04:45,2,0.000,ALERT,212.83,301.47,60.002,1459932303,"201051344000648","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,357335.1,357335.1,25115,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459932371,352670.00
04/06/2016 04:45,2,0.000,ALERT,212.61,302.98,60.028,1459932303,"201051344000569","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,366125.4,366125.4,24749,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932372,352671.00
04/06/2016 04:45,2,0.000,ALERT,212.61,302.07,60.002,1459932303,"201051344000983","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,357703.4,357703.4,25219,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459932374,352672.00
04/06/2016 04:45,2,0.000,ALERT,212.83,302.07,60.007,1459932303,"201051344001158","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,352779.9,352779.9,25470,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459932376,352673.00
04/06/2016 04:45,2,0.000,ALERT,212.83,302.07,60.007,1459932303,"201051344000576","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,359294.7,359294.7,24888,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459932378,352674.00
04/06/2016 04:45,2,0.000,ALERT,212.38,300.27,60.007,1459932303,"274151322000087","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,598384.0,598384.0,18701,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459932380,352675.00
04/06/2016 05:00,2,0.000,ALERT,212.61,302.07,60.007,1459933204,"201051344000645","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,358820.3,358820.3,25032,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933206,352676.00
04/06/2016 05:00,2,0.000,ALERT,211.70,300.87,60.007,1459933204,"274151322000085","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,626958.9,626958.9,18645,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459933207,352677.00
04/06/2016 05:00,2,0.000,ALERT,212.83,301.47,60.018,1459933204,"201051344000633","219011344069620",0.00,1.00,0,298.17,304.18,0.0,0.0,0.000,349777.1,349777.1,25485,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459933209,352678.00
04/06/2016 05:00,2,0.000,ALERT,212.16,301.77,60.018,1459933204,"201051344000469","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,350953.0,350953.0,25438,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933211,352679.00
04/06/2016 05:00,2,0.000,ALERT,211.93,301.47,60.012,1459933204,"201051344000646","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,355467.2,355467.2,29993,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459933213,352680.00
04/06/2016 05:00,2,0.000,ALERT,211.48,301.47,60.007,1459933204,"274151322000052","219011344069620",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,635709.8,635709.8,18865,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933215,352681.00
04/06/2016 05:00,2,0.000,ALERT,212.38,301.77,60.018,1459933204,"201051344000585","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,361109.0,361109.0,30003,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933217,352682.00
04/06/2016 05:00,2,0.000,ALERT,212.16,302.07,60.012,1459933204,"201051344001230","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,359386.6,359386.6,29790,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933218,352683.00
04/06/2016 05:00,2,0.000,ALERT,212.83,302.68,60.012,1459933204,"201051344000582","219011344069620",0.00,0.50,0,301.17,304.48,0.0,0.0,0.000,352998.5,352998.5,29969,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933220,352684.00
04/06/2016 05:00,2,0.000,ALERT,211.93,301.47,60.002,1459933204,"201051344000955","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,364210.1,364210.1,29905,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933222,352685.00
04/06/2016 05:00,2,0.000,ALERT,211.48,299.97,59.981,1459933204,"274151322000094","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,510304.9,510304.9,19672,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933224,352686.00
04/06/2016 05:00,2,0.000,ALERT,212.16,302.98,60.039,1459933204,"201051344000579","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,364291.2,364291.2,5511,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933226,352687.00
04/06/2016 05:00,2,0.000,ALERT,212.16,302.07,59.970,1459933204,"201051344000890","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,361504.7,361504.7,29932,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459933227,352688.00
04/06/2016 05:00,2,0.000,ALERT,212.38,301.47,60.012,1459933204,"201051344000438","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,363672.6,363672.6,29929,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933229,352689.00
04/06/2016 05:00,2,0.000,ALERT,212.38,300.87,60.012,1459933204,"201051344000417","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,356994.0,356994.0,30082,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933231,352690.00
04/06/2016 05:00,2,0.000,ALERT,211.93,301.17,60.012,1459933204,"274151322000083","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,630095.0,630095.0,18914,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933233,352691.00
04/06/2016 05:00,2,0.000,ALERT,212.38,301.17,60.018,1459933204,"274151322000076","219011344069620",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,670415.1,670415.1,18923,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933234,352692.00
04/06/2016 05:00,2,0.000,ALERT,212.38,302.98,60.012,1459933204,"201051344000868","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,350227.6,350227.6,25171,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459933236,352693.00
04/06/2016 05:00,2,0.000,ALERT,211.70,301.77,59.975,1459933204,"274151322000095","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,663528.5,663528.5,18818,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933238,352694.00
04/06/2016 05:00,2,0.000,ALERT,212.16,302.07,60.012,1459933204,"201051344000988","219011344069620",0.00,1.50,0,297.57,304.48,0.0,0.0,0.000,347528.9,347528.9,25461,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933240,352695.00
04/06/2016 05:00,2,0.000,ALERT,212.38,300.87,59.981,1459933204,"201051344001025","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,361181.7,361181.7,29982,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933242,352696.00
04/06/2016 05:00,2,0.000,ALERT,212.16,302.37,60.007,1459933204,"201051344000458","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,357982.8,357982.8,25386,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933244,352697.00
04/06/2016 05:00,2,0.000,ALERT,212.83,302.07,60.018,1459933204,"201051344000853","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,356444.6,356444.6,24980,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933245,352698.00
04/06/2016 05:00,2,0.000,ALERT,212.61,301.47,59.975,1459933204,"201051344000685","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,363272.5,363272.5,29801,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459933247,352699.00
04/06/2016 05:00,2,0.000,ALERT,212.38,300.87,60.018,1459933204,"201051344000917","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,360473.2,360473.2,29807,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459933249,352700.00
04/06/2016 05:00,2,0.000,ALERT,212.38,301.77,60.018,1459933204,"201051344001145","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,365498.3,365498.3,29664,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933251,352701.00
04/06/2016 05:00,2,0.000,ALERT,212.16,300.57,60.018,1459933204,"201051344000651","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,357501.8,357501.8,30032,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933253,352702.00
04/06/2016 05:00,2,0.000,ALERT,211.48,300.57,60.018,1459933204,"274151322000088","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,610433.3,610433.3,18608,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933254,352703.00
04/06/2016 05:00,2,0.000,ALERT,212.61,300.57,60.018,1459933204,"274151322000068","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,510233.5,510233.5,19873,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933256,352704.00
04/06/2016 05:00,2,0.000,ALERT,211.93,301.47,59.981,1459933204,"201051344001135","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,353830.1,353830.1,29993,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933258,352705.00
