ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 05:00,2,0.000,ALERT,211.93,302.37,60.018,1459933204,"201051344000594","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,361105.2,361105.2,25414,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933260,352706.00
04/06/2016 05:00,2,0.000,ALERT,212.38,301.17,60.023,1459933204,"201051344001203","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,360428.8,360428.8,29986,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459933261,352707.00
04/06/2016 05:00,2,0.000,ALERT,211.70,300.87,59.996,1459933204,"274151322000054","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,624081.3,624081.3,18634,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933263,352708.00
04/06/2016 05:00,2,0.000,ALERT,212.61,301.47,60.012,1459933204,"201051344000867","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,349563.6,349563.6,25417,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933265,352709.00
04/06/2016 05:00,2,0.000,ALERT,212.16,301.47,60.028,1459933204,"201051344001093","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,359390.1,359390.1,29863,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933267,352710.00
04/06/2016 05:00,2,0.000,ALERT,212.16,302.07,60.002,1459933204,"201051344000900","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,364810.9,364810.9,24818,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933269,352711.00
04/06/2016 05:00,2,0.000,ALERT,212.38,301.47,60.007,1459933204,"201051344000648","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,357335.1,357335.1,25117,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459933270,352712.00
04/06/2016 05:00,2,0.000,ALERT,212.38,302.68,60.007,1459933204,"201051344000569","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,366125.4,366125.4,24751,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933272,352713.00
04/06/2016 05:00,2,0.000,ALERT,212.16,302.07,60.002,1459933204,"201051344000983","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,357703.4,357703.4,25221,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459933274,352714.00
04/06/2016 05:00,2,0.000,ALERT,212.38,302.07,60.002,1459933204,"201051344001158","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,352779.9,352779.9,25472,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459933276,352715.00
04/06/2016 05:00,2,0.000,ALERT,212.83,302.68,60.002,1459933204,"201051344000576","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,359294.7,359294.7,24890,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933278,352716.00
04/06/2016 05:00,2,0.000,ALERT,211.93,299.67,59.970,1459933204,"274151322000087","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,598384.0,598384.0,18703,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459933280,352717.00
04/06/2016 05:15,2,0.000,ALERT,212.38,302.07,60.002,1459934103,"201051344000645","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,358820.3,358820.3,25034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934105,352718.00
04/06/2016 05:15,2,0.000,ALERT,211.48,299.97,59.991,1459934103,"274151322000085","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,626958.9,626958.9,18647,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459934107,352719.00
04/06/2016 05:15,2,0.000,ALERT,212.61,301.47,59.996,1459934103,"201051344000633","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,349777.1,349777.1,25487,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934109,352720.00
04/06/2016 05:15,2,0.000,ALERT,212.16,301.77,60.002,1459934103,"201051344000469","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,350953.0,350953.0,25440,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934111,352721.00
04/06/2016 05:15,2,0.000,ALERT,211.70,300.87,60.002,1459934103,"201051344000646","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,355467.2,355467.2,29995,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934112,352722.00
04/06/2016 05:15,2,0.000,ALERT,211.25,300.27,59.996,1459934103,"274151322000052","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,635709.8,635709.8,18867,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934114,352723.00
04/06/2016 05:15,2,0.000,ALERT,211.93,301.17,60.002,1459934103,"201051344000585","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,361109.0,361109.0,30005,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934116,352724.00
04/06/2016 05:15,2,0.000,ALERT,211.70,301.17,59.996,1459934103,"201051344001230","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,359386.6,359386.6,29792,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459934118,352725.00
04/06/2016 05:15,2,0.000,ALERT,212.38,301.77,60.002,1459934103,"201051344000582","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,352998.5,352998.5,29971,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934119,352726.00
04/06/2016 05:15,2,0.000,ALERT,211.25,300.57,60.002,1459934103,"201051344000955","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,364210.1,364210.1,29907,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934121,352727.00
04/06/2016 05:15,2,0.000,ALERT,211.48,299.67,60.007,1459934103,"274151322000094","219011344069620",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,510304.9,510304.9,19674,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459934123,352728.00
04/06/2016 05:15,2,0.000,ALERT,211.93,302.37,59.991,1459934103,"201051344000579","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,364291.2,364291.2,5513,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459934125,352729.00
04/06/2016 05:15,2,0.000,ALERT,211.70,301.17,60.002,1459934103,"201051344000890","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,361504.7,361504.7,29934,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459934127,352730.00
04/06/2016 05:15,2,0.000,ALERT,211.93,300.87,59.996,1459934103,"201051344000438","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,363672.6,363672.6,29931,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934129,352731.00
04/06/2016 05:15,2,0.000,ALERT,211.93,299.97,59.996,1459934103,"201051344000417","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,356994.0,356994.0,30084,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459934130,352732.00
04/06/2016 05:15,2,0.000,ALERT,211.48,301.17,59.991,1459934103,"274151322000083","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,630095.0,630095.0,18916,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934132,352733.00
04/06/2016 05:15,2,0.000,ALERT,211.93,299.97,60.018,1459934103,"274151322000076","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,670415.1,670415.1,18925,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459934134,352734.00
04/06/2016 05:15,2,0.000,ALERT,211.93,302.68,59.986,1459934103,"201051344000868","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,350227.6,350227.6,25173,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934136,352735.00
04/06/2016 05:15,2,0.000,ALERT,211.48,301.17,59.986,1459934103,"274151322000095","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,663528.5,663528.5,18820,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934138,352736.00
04/06/2016 05:15,2,0.000,ALERT,211.70,301.77,59.938,1459934103,"201051344000988","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,347528.9,347528.9,25463,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934140,352737.00
04/06/2016 05:15,2,0.000,ALERT,211.70,300.27,60.039,1459934103,"201051344001025","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,361181.7,361181.7,29984,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459934141,352738.00
04/06/2016 05:15,2,0.000,ALERT,211.93,302.07,59.975,1459934103,"201051344000458","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,357982.8,357982.8,25388,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459934143,352739.00
04/06/2016 05:15,2,0.000,ALERT,212.61,301.77,59.981,1459934103,"201051344000853","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,356444.6,356444.6,24982,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934145,352740.00
04/06/2016 05:15,2,0.000,ALERT,212.16,300.87,59.991,1459934103,"201051344000685","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,363272.5,363272.5,29803,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934147,352741.00
04/06/2016 05:15,2,0.000,ALERT,212.38,300.27,59.981,1459934103,"201051344000917","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,360473.2,360473.2,29809,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459934149,352742.00
04/06/2016 05:15,2,0.000,ALERT,212.16,300.87,59.959,1459934103,"201051344001145","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,365498.3,365498.3,29666,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934150,352743.00
04/06/2016 05:15,2,0.000,ALERT,211.93,299.97,59.991,1459934103,"201051344000651","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,357501.8,357501.8,30034,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934152,352744.00
04/06/2016 05:15,2,0.000,ALERT,211.03,299.67,59.986,1459934103,"274151322000088","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,610433.3,610433.3,18610,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934154,352745.00
04/06/2016 05:15,2,0.000,ALERT,212.16,299.37,59.986,1459934103,"274151322000068","219011344069620",0.00,2.50,0,298.47,301.47,0.0,0.0,0.000,510233.5,510233.5,19875,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459934156,352746.00
04/06/2016 05:15,2,0.000,ALERT,211.70,301.17,59.986,1459934103,"201051344001135","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,353830.1,353830.1,29995,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934157,352747.00
04/06/2016 05:15,2,0.000,ALERT,211.70,302.68,59.996,1459934103,"201051344000594","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,361105.2,361105.2,25416,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934159,352748.00
04/06/2016 05:15,2,0.000,ALERT,211.70,300.57,59.996,1459934103,"201051344001203","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,360428.8,360428.8,29988,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459934161,352749.00
04/06/2016 05:15,2,0.000,ALERT,211.25,299.97,60.002,1459934103,"274151322000054","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,624081.3,624081.3,18636,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934163,352750.00
04/06/2016 05:15,2,0.000,ALERT,212.38,301.77,60.002,1459934103,"201051344000867","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,349563.6,349563.6,25419,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459934165,352751.00
04/06/2016 05:15,2,0.000,ALERT,211.70,300.87,60.012,1459934103,"201051344001093","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,359390.1,359390.1,29865,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934166,352752.00
04/06/2016 05:15,2,0.000,ALERT,211.70,302.07,60.007,1459934103,"201051344000900","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,364810.9,364810.9,24820,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934168,352753.00
04/06/2016 05:15,2,0.000,ALERT,212.16,301.47,60.012,1459934103,"201051344000648","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,357335.1,357335.1,25119,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934170,352754.00
04/06/2016 05:15,2,0.000,ALERT,211.93,302.68,60.012,1459934103,"201051344000569","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,366125.4,366125.4,24753,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459934172,352755.00
04/06/2016 05:15,2,0.000,ALERT,211.93,302.07,60.012,1459934103,"201051344000983","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,357703.4,357703.4,25223,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934174,352756.00
04/06/2016 05:15,2,0.000,ALERT,211.93,301.77,60.012,1459934103,"201051344001158","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,352779.9,352779.9,25474,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934176,352757.00
04/06/2016 05:15,2,0.000,ALERT,212.38,302.37,60.007,1459934103,"201051344000576","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,359294.7,359294.7,24892,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934177,352758.00
04/06/2016 05:15,2,0.000,ALERT,211.70,299.97,60.002,1459934103,"274151322000087","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,598384.0,598384.0,18705,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459934179,352759.00
04/06/2016 05:30,2,0.000,ALERT,212.38,301.47,59.996,1459935003,"201051344000645","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,358820.3,358820.3,25036,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935005,352760.00
04/06/2016 05:30,2,0.000,ALERT,211.48,299.67,59.986,1459935003,"274151322000085","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,626958.9,626958.9,18649,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935007,352761.00
04/06/2016 05:30,2,0.000,ALERT,212.38,301.17,59.986,1459935003,"201051344000633","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,349777.1,349777.1,25489,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935009,352762.00
04/06/2016 05:30,2,0.000,ALERT,211.93,301.47,59.975,1459935003,"201051344000469","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,350953.0,350953.0,25442,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935011,352763.00
04/06/2016 05:30,2,0.000,ALERT,211.70,300.87,60.002,1459935003,"201051344000646","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,355467.2,355467.2,29997,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935013,352764.00
04/06/2016 05:30,2,0.000,ALERT,211.25,299.37,60.007,1459935003,"274151322000052","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,635709.8,635709.8,18869,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935014,352765.00
04/06/2016 05:30,2,0.000,ALERT,211.93,300.87,59.996,1459935003,"201051344000585","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,361109.0,361109.0,30007,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935016,352766.00
04/06/2016 05:30,2,0.000,ALERT,211.70,301.17,60.012,1459935003,"201051344001230","219011344069620",0.00,1.00,0,299.37,302.37,0.0,0.0,0.000,359386.6,359386.6,29794,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935018,352767.00
04/06/2016 05:30,2,0.000,ALERT,212.38,301.47,59.996,1459935003,"201051344000582","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,352998.5,352998.5,29973,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935020,352768.00
04/06/2016 05:30,2,0.000,ALERT,211.48,300.87,59.996,1459935003,"201051344000955","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,364210.1,364210.1,29909,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935022,352769.00
04/06/2016 05:30,2,0.000,ALERT,211.48,299.67,60.002,1459935003,"274151322000094","219011344069620",0.00,1.00,0,298.17,301.17,0.0,0.0,0.000,510304.9,510304.9,19676,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935023,352770.00
04/06/2016 05:30,2,0.000,ALERT,211.93,302.68,59.986,1459935003,"201051344000579","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,364291.2,364291.2,5515,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935025,352771.00
04/06/2016 05:30,2,0.000,ALERT,211.70,300.87,59.996,1459935003,"201051344000890","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,361504.7,361504.7,29936,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935027,352772.00
04/06/2016 05:30,2,0.000,ALERT,211.93,300.87,59.975,1459935003,"201051344000438","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,363672.6,363672.6,29933,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935029,352773.00
04/06/2016 05:30,2,0.000,ALERT,212.16,300.27,59.938,1459935003,"201051344000417","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,356994.0,356994.0,30086,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935031,352774.00
04/06/2016 05:30,2,0.000,ALERT,211.48,300.57,59.970,1459935003,"274151322000083","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,630095.0,630095.0,18918,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935033,352775.00
04/06/2016 05:30,2,0.000,ALERT,212.16,299.97,59.981,1459935003,"274151322000076","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,670415.1,670415.1,18927,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935034,352776.00
04/06/2016 05:30,2,0.000,ALERT,211.93,302.37,59.991,1459935003,"201051344000868","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,350227.6,350227.6,25175,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935036,352777.00
04/06/2016 05:30,2,0.000,ALERT,211.48,300.87,59.986,1459935003,"274151322000095","219011344069620",0.00,1.00,0,299.67,302.68,0.0,0.0,0.000,663528.5,663528.5,18822,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935038,352778.00
04/06/2016 05:30,2,0.000,ALERT,211.48,301.47,59.975,1459935003,"201051344000988","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,347528.9,347528.9,25465,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935040,352779.00
04/06/2016 05:30,2,0.000,ALERT,211.70,299.97,59.975,1459935003,"201051344001025","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,361181.7,361181.7,29986,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935042,352780.00
04/06/2016 05:30,2,0.000,ALERT,211.70,301.77,60.018,1459935003,"201051344000458","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,357982.8,357982.8,25390,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935043,352781.00
04/06/2016 05:30,2,0.000,ALERT,212.16,301.47,59.986,1459935003,"201051344000853","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,356444.6,356444.6,24984,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935045,352782.00
04/06/2016 05:30,2,0.000,ALERT,212.38,300.87,59.981,1459935003,"201051344000685","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,363272.5,363272.5,29805,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935047,352783.00
04/06/2016 05:30,2,0.000,ALERT,211.93,300.27,59.975,1459935003,"201051344000917","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,360473.2,360473.2,29811,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935049,352784.00
04/06/2016 05:30,2,0.000,ALERT,212.16,300.87,60.002,1459935003,"201051344001145","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,365498.3,365498.3,29668,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935051,352785.00
04/06/2016 05:30,2,0.000,ALERT,211.93,299.97,59.970,1459935003,"201051344000651","219011344069620",0.00,0.00,0,298.77,301.77,0.0,0.0,0.000,357501.8,357501.8,30036,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935053,352786.00
04/06/2016 05:30,2,0.000,ALERT,211.03,299.67,60.002,1459935003,"274151322000088","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,610433.3,610433.3,18612,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935054,352787.00
04/06/2016 05:30,2,0.000,ALERT,212.16,299.37,59.970,1459935003,"274151322000068","219011344069620",0.00,2.50,0,297.87,301.17,0.0,0.0,0.000,510233.5,510233.5,19877,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935056,352788.00
04/06/2016 05:30,2,0.000,ALERT,211.70,300.87,59.965,1459935003,"201051344001135","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,353830.1,353830.1,29997,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935058,352789.00
04/06/2016 05:30,2,0.000,ALERT,211.25,302.07,59.975,1459935003,"201051344000594","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,361105.2,361105.2,25418,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935060,352790.00
04/06/2016 05:30,2,0.000,ALERT,211.93,300.27,59.975,1459935003,"201051344001203","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,360428.8,360428.8,29990,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935062,352791.00
04/06/2016 05:30,2,0.000,ALERT,211.03,299.97,59.938,1459935003,"274151322000054","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,624081.3,624081.3,18638,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935063,352792.00
04/06/2016 05:30,2,0.000,ALERT,211.93,300.87,59.975,1459935003,"201051344000867","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,349563.6,349563.6,25421,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935065,352793.00
04/06/2016 05:30,2,0.000,ALERT,211.70,300.57,59.975,1459935003,"201051344001093","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,359390.1,359390.1,29867,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935067,352794.00
04/06/2016 05:30,2,0.000,ALERT,211.48,301.47,59.981,1459935003,"201051344000900","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,364810.9,364810.9,24822,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935069,352795.00
04/06/2016 05:30,2,0.000,ALERT,211.93,300.57,59.996,1459935003,"201051344000648","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,357335.1,357335.1,25121,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935071,352796.00
04/06/2016 05:30,2,0.000,ALERT,211.70,302.07,59.975,1459935003,"201051344000569","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,366125.4,366125.4,24755,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935072,352797.00
04/06/2016 05:30,2,0.000,ALERT,211.48,301.17,59.975,1459935003,"201051344000983","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,357703.4,357703.4,25225,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935074,352798.00
04/06/2016 05:30,2,0.000,ALERT,211.70,301.47,59.981,1459935003,"201051344001158","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,352779.9,352779.9,25476,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935076,352799.00
04/06/2016 05:30,2,0.000,ALERT,212.38,302.37,59.981,1459935003,"201051344000576","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,359294.7,359294.7,24894,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935078,352800.00
04/06/2016 05:30,2,0.000,ALERT,211.25,299.37,59.959,1459935003,"274151322000087","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,598384.0,598384.0,18707,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935080,352801.00
04/06/2016 05:45,2,0.000,ALERT,211.93,300.87,59.991,1459935903,"201051344000645","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,358820.3,358820.3,25038,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935905,352802.00
04/06/2016 05:45,2,0.000,ALERT,211.03,299.67,59.986,1459935903,"274151322000085","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,626958.9,626958.9,18651,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935907,352803.00
04/06/2016 05:45,2,0.000,ALERT,211.93,300.87,59.954,1459935903,"201051344000633","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,349777.1,349777.1,25491,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935908,352804.00
04/06/2016 05:45,2,0.000,ALERT,211.25,300.57,59.991,1459935903,"201051344000469","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,350953.0,350953.0,25444,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935910,352805.00
04/06/2016 05:45,2,0.000,ALERT,211.25,299.97,59.996,1459935903,"201051344000646","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,355467.2,355467.2,29999,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935912,352806.00
04/06/2016 05:45,2,0.000,ALERT,210.80,300.27,59.991,1459935903,"274151322000052","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,635709.8,635709.8,18871,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935914,352807.00
04/06/2016 05:45,2,0.000,ALERT,211.48,300.57,59.996,1459935903,"201051344000585","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,361109.0,361109.0,30009,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935916,352808.00
04/06/2016 05:45,2,0.000,ALERT,211.25,300.57,60.007,1459935903,"201051344001230","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,359386.6,359386.6,29796,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935918,352809.00
04/06/2016 05:45,2,0.000,ALERT,211.93,301.17,59.996,1459935903,"201051344000582","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,352998.5,352998.5,29975,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935919,352810.00
04/06/2016 05:45,2,0.000,ALERT,211.03,299.97,59.996,1459935903,"201051344000955","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,364210.1,364210.1,29911,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935921,352811.00
04/06/2016 05:45,2,0.000,ALERT,211.03,299.07,59.975,1459935903,"274151322000094","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,510304.9,510304.9,19678,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935923,352812.00
04/06/2016 05:45,2,0.000,ALERT,211.25,301.17,59.986,1459935903,"201051344000579","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,364291.2,364291.2,5517,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935925,352813.00
04/06/2016 05:45,2,0.000,ALERT,211.25,300.57,59.986,1459935903,"201051344000890","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,361504.7,361504.7,29938,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935927,352814.00
04/06/2016 05:45,2,0.000,ALERT,211.48,299.97,59.981,1459935903,"201051344000438","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,363672.6,363672.6,29935,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935929,352815.00
04/06/2016 05:45,2,0.000,ALERT,211.48,299.37,59.954,1459935903,"201051344000417","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,356994.0,356994.0,30088,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935930,352816.00
04/06/2016 05:45,2,0.000,ALERT,211.03,299.97,59.996,1459935903,"274151322000083","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,630095.0,630095.0,18920,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935932,352817.00
04/06/2016 05:45,2,0.000,ALERT,211.70,299.37,60.028,1459935903,"274151322000076","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,670415.1,670415.1,18929,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935934,352818.00
04/06/2016 05:45,2,0.000,ALERT,211.25,301.17,59.996,1459935903,"201051344000868","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,350227.6,350227.6,25177,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935936,352819.00
04/06/2016 05:45,2,0.000,ALERT,210.80,300.57,59.991,1459935903,"274151322000095","219011344069620",0.00,1.00,0,299.37,302.37,0.0,0.0,0.000,663528.5,663528.5,18824,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935937,352820.00
04/06/2016 05:45,2,0.000,ALERT,211.25,300.57,59.996,1459935903,"201051344000988","219011344069620",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,347528.9,347528.9,25467,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935939,352821.00
04/06/2016 05:45,2,0.000,ALERT,211.25,299.37,60.002,1459935903,"201051344001025","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,361181.7,361181.7,29988,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935941,352822.00
04/06/2016 05:45,2,0.000,ALERT,211.03,300.57,60.002,1459935903,"201051344000458","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,357982.8,357982.8,25392,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935943,352823.00
04/06/2016 05:45,2,0.000,ALERT,211.93,300.27,59.996,1459935903,"201051344000853","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,356444.6,356444.6,24986,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935945,352824.00
04/06/2016 05:45,2,0.000,ALERT,211.70,299.97,60.002,1459935903,"201051344000685","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,363272.5,363272.5,29807,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935947,352825.00
04/06/2016 05:45,2,0.000,ALERT,211.48,299.67,59.981,1459935903,"201051344000917","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,360473.2,360473.2,29813,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935948,352826.00
04/06/2016 05:45,2,0.000,ALERT,211.70,300.27,60.002,1459935903,"201051344001145","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,365498.3,365498.3,29670,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935950,352827.00
04/06/2016 05:45,2,0.000,ALERT,211.48,299.37,60.028,1459935903,"201051344000651","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,357501.8,357501.8,30038,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935952,352828.00
04/06/2016 05:45,2,0.000,ALERT,210.57,299.07,60.007,1459935903,"274151322000088","219011344069620",0.00,2.50,0,297.87,301.17,0.0,0.0,0.000,610433.3,610433.3,18614,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935954,352829.00
04/06/2016 05:45,2,0.000,ALERT,211.70,299.07,60.002,1459935903,"274151322000068","219011344069620",0.00,2.50,0,297.57,300.57,0.0,0.0,0.000,510233.5,510233.5,19879,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935956,352830.00
04/06/2016 05:45,2,0.000,ALERT,211.03,299.97,60.028,1459935903,"201051344001135","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,353830.1,353830.1,29999,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935958,352831.00
04/06/2016 05:45,2,0.000,ALERT,211.03,301.17,60.002,1459935903,"201051344000594","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,361105.2,361105.2,25420,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935959,352832.00
04/06/2016 05:45,2,0.000,ALERT,211.25,299.67,60.007,1459935903,"201051344001203","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,360428.8,360428.8,29992,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935961,352833.00
04/06/2016 05:45,2,0.000,ALERT,210.80,299.37,60.012,1459935903,"274151322000054","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,624081.3,624081.3,18640,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935963,352834.00
04/06/2016 05:45,2,0.000,ALERT,211.70,299.97,60.007,1459935903,"201051344000867","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,349563.6,349563.6,25423,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935965,352835.00
04/06/2016 05:45,2,0.000,ALERT,211.25,299.67,59.986,1459935903,"201051344001093","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,359390.1,359390.1,29869,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935967,352836.00
04/06/2016 05:45,2,0.000,ALERT,211.03,299.97,59.970,1459935903,"201051344000900","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,364810.9,364810.9,24824,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935968,352837.00
04/06/2016 05:45,2,0.000,ALERT,211.48,299.37,59.975,1459935903,"201051344000648","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,357335.1,357335.1,25123,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935970,352838.00
04/06/2016 05:45,2,0.000,ALERT,211.25,300.57,59.991,1459935903,"201051344000569","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,366125.4,366125.4,24757,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935972,352839.00
04/06/2016 05:45,2,0.000,ALERT,211.25,300.27,60.012,1459935903,"201051344000983","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,357703.4,357703.4,25227,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935974,352840.00
04/06/2016 05:45,2,0.000,ALERT,211.25,299.97,60.002,1459935903,"201051344001158","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,352779.9,352779.9,25478,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459935976,352841.00
04/06/2016 05:45,2,0.000,ALERT,211.70,300.57,59.959,1459935903,"201051344000576","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,359294.7,359294.7,24896,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935977,352842.00
04/06/2016 05:45,2,0.000,ALERT,210.80,298.17,59.981,1459935903,"274151322000087","219011344069620",0.00,2.50,0,297.26,300.57,0.0,0.0,0.000,598384.0,598384.0,18709,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459935979,352843.00
04/06/2016 06:00,2,0.000,ALERT,211.25,299.97,60.018,1459936803,"201051344000645","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,358820.3,358820.3,25040,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459936805,352844.00
04/06/2016 06:00,2,0.000,ALERT,210.35,297.87,59.991,1459936803,"274151322000085","219011344069620",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,626958.9,626958.9,18653,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936807,352845.00
04/06/2016 06:00,2,0.000,ALERT,211.25,299.67,59.996,1459936803,"201051344000633","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,349777.1,349777.1,25493,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936809,352846.00
04/06/2016 06:00,2,0.000,ALERT,210.80,299.97,59.986,1459936803,"201051344000469","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,350953.0,350953.0,25446,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936811,352847.00
04/06/2016 06:00,2,0.000,ALERT,210.57,299.07,59.981,1459936803,"201051344000646","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,355467.2,355467.2,30001,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936812,352848.00
04/06/2016 06:00,2,0.000,ALERT,209.90,297.57,59.986,1459936803,"274151322000052","219011344069620",0.00,1.50,0,295.46,301.77,0.0,0.0,0.000,635709.8,635709.8,18873,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936814,352849.00
04/06/2016 06:00,2,0.000,ALERT,210.80,298.77,59.975,1459936803,"201051344000585","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,361109.0,361109.0,30011,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459936816,352850.00
