ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 06:00,2,0.000,ALERT,210.80,298.77,59.981,1459936803,"201051344001230","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,359386.6,359386.6,29798,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459936818,352851.00
04/06/2016 06:00,2,0.000,ALERT,211.48,299.67,59.975,1459936803,"201051344000582","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,352998.5,352998.5,29977,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936820,352852.00
04/06/2016 06:00,2,0.000,ALERT,210.35,298.77,60.007,1459936803,"201051344000955","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,364210.1,364210.1,29913,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936821,352853.00
04/06/2016 06:00,2,0.000,ALERT,210.12,296.96,59.975,1459936803,"274151322000094","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,510304.9,510304.9,19680,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936823,352854.00
04/06/2016 06:00,2,0.000,ALERT,210.80,300.57,59.981,1459936803,"201051344000579","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,364291.2,364291.2,5519,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936825,352855.00
04/06/2016 06:00,2,0.000,ALERT,210.57,299.07,59.933,1459936803,"201051344000890","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,361504.7,361504.7,29940,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936827,352856.00
04/06/2016 06:00,2,0.000,ALERT,210.80,298.47,59.928,1459936803,"201051344000438","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,363672.6,363672.6,29937,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459936828,352857.00
04/06/2016 06:00,2,0.000,ALERT,210.80,297.87,59.970,1459936803,"201051344000417","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,356994.0,356994.0,30090,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459936830,352858.00
04/06/2016 06:00,2,0.000,ALERT,210.12,298.47,59.970,1459936803,"274151322000083","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,630095.0,630095.0,18922,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936832,352859.00
04/06/2016 06:00,2,0.000,ALERT,210.80,297.87,59.959,1459936803,"274151322000076","219011344069620",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,670415.1,670415.1,18931,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936834,352860.00
04/06/2016 06:00,2,0.000,ALERT,210.80,300.57,59.996,1459936803,"201051344000868","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,350227.6,350227.6,25179,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936836,352861.00
04/06/2016 06:00,2,0.000,ALERT,210.12,298.77,59.933,1459936803,"274151322000095","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,663528.5,663528.5,18826,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936838,352862.00
04/06/2016 06:00,2,0.000,ALERT,210.57,299.67,59.928,1459936803,"201051344000988","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,347528.9,347528.9,25469,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936840,352863.00
04/06/2016 06:00,2,0.000,ALERT,210.57,297.87,59.965,1459936803,"201051344001025","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,361181.7,361181.7,29990,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936841,352864.00
04/06/2016 06:00,2,0.000,ALERT,210.57,299.97,59.959,1459936803,"201051344000458","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,357982.8,357982.8,25394,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936843,352865.00
04/06/2016 06:00,2,0.000,ALERT,211.25,299.67,59.933,1459936803,"201051344000853","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,356444.6,356444.6,24988,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936845,352866.00
04/06/2016 06:00,2,0.000,ALERT,211.03,298.17,59.965,1459936803,"201051344000685","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,363272.5,363272.5,29809,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936847,352867.00
04/06/2016 06:00,2,0.000,ALERT,210.80,297.87,59.928,1459936803,"201051344000917","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,360473.2,360473.2,29815,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936849,352868.00
04/06/2016 06:00,2,0.000,ALERT,211.03,298.77,59.959,1459936803,"201051344001145","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,365498.3,365498.3,29672,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459936850,352869.00
04/06/2016 06:00,2,0.000,ALERT,210.80,297.57,59.959,1459936803,"201051344000651","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,357501.8,357501.8,30040,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936852,352870.00
04/06/2016 06:00,2,0.000,ALERT,209.44,297.57,59.975,1459936803,"274151322000088","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,610433.3,610433.3,18616,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936854,352871.00
04/06/2016 06:00,2,0.000,ALERT,210.57,296.96,59.954,1459936803,"274151322000068","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,510233.5,510233.5,19881,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936856,352872.00
04/06/2016 06:00,2,0.000,ALERT,210.35,298.17,59.975,1459936803,"201051344001135","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,353830.1,353830.1,30001,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459936857,352873.00
04/06/2016 06:00,2,0.000,ALERT,210.12,300.27,59.965,1459936803,"201051344000594","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,361105.2,361105.2,25422,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936859,352874.00
04/06/2016 06:00,2,0.000,ALERT,210.57,297.87,59.965,1459936803,"201051344001203","219011344069620",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,360428.8,360428.8,29994,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459936861,352875.00
04/06/2016 06:00,2,0.000,ALERT,209.90,297.87,59.959,1459936803,"274151322000054","219011344069620",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,624081.3,624081.3,18642,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936863,352876.00
04/06/2016 06:00,2,0.000,ALERT,210.80,299.37,59.959,1459936803,"201051344000867","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,349563.6,349563.6,25425,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936865,352877.00
04/06/2016 06:00,2,0.000,ALERT,210.57,298.17,59.954,1459936803,"201051344001093","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,359390.1,359390.1,29871,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936866,352878.00
04/06/2016 06:00,2,0.000,ALERT,210.35,299.97,59.970,1459936803,"201051344000900","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,364810.9,364810.9,24826,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459936868,352879.00
04/06/2016 06:00,2,0.000,ALERT,210.80,299.07,59.970,1459936803,"201051344000648","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,357335.1,357335.1,25125,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459936870,352880.00
04/06/2016 06:00,2,0.000,ALERT,210.57,300.27,59.970,1459936803,"201051344000569","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,366125.4,366125.4,24759,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459936872,352881.00
04/06/2016 06:00,2,0.000,ALERT,210.57,299.67,59.965,1459936803,"201051344000983","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,357703.4,357703.4,25229,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936874,352882.00
04/06/2016 06:00,2,0.000,ALERT,210.57,299.37,59.965,1459936803,"201051344001158","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,352779.9,352779.9,25480,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936876,352883.00
04/06/2016 06:00,2,0.000,ALERT,211.03,300.27,60.007,1459936803,"201051344000576","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,359294.7,359294.7,24898,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936877,352884.00
04/06/2016 06:00,2,0.000,ALERT,210.12,297.26,59.959,1459936803,"274151322000087","219011344069620",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,598384.0,598384.0,18711,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459936879,352885.00
04/06/2016 06:15,2,0.000,ALERT,211.48,300.57,60.023,1459937703,"201051344000645","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,358820.3,358820.3,25042,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459937705,352886.00
04/06/2016 06:15,2,0.000,ALERT,210.57,299.07,59.981,1459937703,"274151322000085","219011344069620",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,626958.9,626958.9,18655,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937707,352887.00
04/06/2016 06:15,2,0.000,ALERT,211.70,300.27,59.986,1459937703,"201051344000633","219011344069620",0.00,1.00,0,296.06,302.68,0.0,0.0,0.000,349777.1,349777.1,25495,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459937709,352888.00
04/06/2016 06:15,2,0.000,ALERT,211.03,300.27,59.954,1459937703,"201051344000469","219011344069620",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,350953.0,350953.0,25448,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459937711,352889.00
04/06/2016 06:15,2,0.000,ALERT,210.57,298.47,59.970,1459937703,"201051344000646","219011344069620",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,355467.2,355467.2,30003,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459937713,352890.00
04/06/2016 06:15,2,0.000,ALERT,210.35,299.07,59.944,1459937703,"274151322000052","219011344069620",0.00,1.50,0,295.76,301.77,0.0,0.0,0.000,635709.8,635709.8,18875,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937714,352891.00
04/06/2016 06:15,2,0.000,ALERT,211.03,299.07,59.981,1459937703,"201051344000585","219011344069620",0.00,2.00,0,294.86,300.57,0.0,0.0,0.000,361109.0,361109.0,30013,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459937716,352892.00
04/06/2016 06:15,2,0.000,ALERT,211.03,299.07,59.975,1459937703,"201051344001230","219011344069620",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,359386.6,359386.6,29800,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459937718,352893.00
04/06/2016 06:15,2,0.000,ALERT,211.48,299.67,60.012,1459937703,"201051344000582","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,352998.5,352998.5,29979,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459937720,352894.00
04/06/2016 06:15,2,0.000,ALERT,210.57,299.07,59.981,1459937703,"201051344000955","219011344069620",0.00,1.00,0,295.16,300.57,0.0,0.0,0.000,364210.1,364210.1,29915,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459937721,352895.00
04/06/2016 06:15,2,0.000,ALERT,210.80,298.77,60.034,1459937703,"274151322000094","219011344069620",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,510304.9,510304.9,19682,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937723,352896.00
04/06/2016 06:15,2,0.000,ALERT,210.57,299.97,59.959,1459937703,"201051344000579","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,364291.2,364291.2,5521,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937725,352897.00
04/06/2016 06:15,2,0.000,ALERT,211.03,299.37,59.970,1459937703,"201051344000890","219011344069620",0.00,1.50,0,295.76,301.77,0.0,0.0,0.000,361504.7,361504.7,29942,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459937727,352898.00
04/06/2016 06:15,2,0.000,ALERT,211.03,298.47,60.028,1459937703,"201051344000438","219011344069620",0.00,0.50,0,295.46,301.17,0.0,0.0,0.000,363672.6,363672.6,29939,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937729,352899.00
04/06/2016 06:15,2,0.000,ALERT,211.25,298.17,59.986,1459937703,"201051344000417","219011344069620",0.00,1.00,0,294.56,300.27,0.0,0.0,0.000,356994.0,356994.0,30092,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937730,352900.00
04/06/2016 06:15,2,0.000,ALERT,210.80,299.67,59.954,1459937703,"274151322000083","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,630095.0,630095.0,18924,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937732,352901.00
04/06/2016 06:15,2,0.000,ALERT,211.25,298.47,59.986,1459937703,"274151322000076","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,670415.1,670415.1,18933,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459937734,352902.00
04/06/2016 06:15,2,0.000,ALERT,211.03,301.47,59.986,1459937703,"201051344000868","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,350227.6,350227.6,25181,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459937736,352903.00
04/06/2016 06:15,2,0.000,ALERT,210.57,299.97,59.986,1459937703,"274151322000095","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,663528.5,663528.5,18828,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937738,352904.00
04/06/2016 06:15,2,0.000,ALERT,210.80,300.27,59.986,1459937703,"201051344000988","219011344069620",0.00,1.00,0,295.16,302.68,0.0,0.0,0.000,347528.9,347528.9,25471,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937740,352905.00
04/06/2016 06:15,2,0.000,ALERT,210.57,298.47,59.986,1459937703,"201051344001025","219011344069620",0.00,0.50,0,294.56,301.17,0.0,0.0,0.000,361181.7,361181.7,29992,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937741,352906.00
04/06/2016 06:15,2,0.000,ALERT,210.80,300.27,60.007,1459937703,"201051344000458","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,357982.8,357982.8,25396,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459937743,352907.00
04/06/2016 06:15,2,0.000,ALERT,211.48,299.97,59.991,1459937703,"201051344000853","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,356444.6,356444.6,24990,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937745,352908.00
04/06/2016 06:15,2,0.000,ALERT,211.25,299.07,60.023,1459937703,"201051344000685","219011344069620",0.00,1.50,0,295.16,300.57,0.0,0.0,0.000,363272.5,363272.5,29811,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937747,352909.00
04/06/2016 06:15,2,0.000,ALERT,211.03,298.47,59.949,1459937703,"201051344000917","219011344069620",0.00,2.50,0,293.66,299.97,0.0,0.0,0.000,360473.2,360473.2,29817,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937749,352910.00
04/06/2016 06:15,2,0.000,ALERT,211.03,299.07,59.991,1459937703,"201051344001145","219011344069620",0.00,1.00,0,295.46,301.47,0.0,0.0,0.000,365498.3,365498.3,29674,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937750,352911.00
04/06/2016 06:15,2,0.000,ALERT,211.03,298.47,60.034,1459937703,"201051344000651","219011344069620",0.00,0.00,0,294.56,300.27,0.0,0.0,0.000,357501.8,357501.8,30042,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937752,352912.00
04/06/2016 06:15,2,0.000,ALERT,210.12,298.47,59.959,1459937703,"274151322000088","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,610433.3,610433.3,18618,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937754,352913.00
04/06/2016 06:15,2,0.000,ALERT,211.25,297.87,59.981,1459937703,"274151322000068","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,510233.5,510233.5,19883,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937756,352914.00
04/06/2016 06:15,2,0.000,ALERT,210.57,298.77,59.986,1459937703,"201051344001135","219011344069620",0.00,1.00,0,295.16,301.47,0.0,0.0,0.000,353830.1,353830.1,30003,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937758,352915.00
04/06/2016 06:15,2,0.000,ALERT,210.57,300.57,59.986,1459937703,"201051344000594","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,361105.2,361105.2,25424,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937760,352916.00
04/06/2016 06:15,2,0.000,ALERT,210.80,298.47,59.981,1459937703,"201051344001203","219011344069620",0.00,0.50,0,295.16,302.37,0.0,0.0,0.000,360428.8,360428.8,29996,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937762,352917.00
04/06/2016 06:15,2,0.000,ALERT,210.12,298.77,59.986,1459937703,"274151322000054","219011344069620",0.00,2.50,0,295.76,301.47,0.0,0.0,0.000,624081.3,624081.3,18644,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937763,352918.00
04/06/2016 06:15,2,0.000,ALERT,211.03,299.07,59.991,1459937703,"201051344000867","219011344069620",0.00,2.00,0,296.96,303.28,0.0,0.0,0.000,349563.6,349563.6,25427,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937765,352919.00
04/06/2016 06:15,2,0.000,ALERT,210.57,298.47,59.991,1459937703,"201051344001093","219011344069620",0.00,2.00,0,295.16,300.57,0.0,0.0,0.000,359390.1,359390.1,29873,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937767,352920.00
04/06/2016 06:15,2,0.000,ALERT,210.57,299.67,59.986,1459937703,"201051344000900","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,364810.9,364810.9,24828,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937769,352921.00
04/06/2016 06:15,2,0.000,ALERT,210.80,299.07,59.938,1459937703,"201051344000648","219011344069620",0.00,0.50,0,296.96,302.98,0.0,0.0,0.000,357335.1,357335.1,25127,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937771,352922.00
04/06/2016 06:15,2,0.000,ALERT,210.80,300.27,60.018,1459937703,"201051344000569","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,366125.4,366125.4,24761,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937772,352923.00
04/06/2016 06:15,2,0.000,ALERT,210.57,299.97,59.981,1459937703,"201051344000983","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,357703.4,357703.4,25231,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459937774,352924.00
04/06/2016 06:15,2,0.000,ALERT,210.80,299.67,59.996,1459937703,"201051344001158","219011344069620",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,352779.9,352779.9,25482,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937776,352925.00
04/06/2016 06:15,2,0.000,ALERT,211.25,300.27,59.991,1459937703,"201051344000576","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,359294.7,359294.7,24900,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937778,352926.00
04/06/2016 06:15,2,0.000,ALERT,210.12,296.96,59.981,1459937703,"274151322000087","219011344069620",0.00,2.50,0,294.86,300.57,0.0,0.0,0.000,598384.0,598384.0,18713,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459937780,352927.00
04/06/2016 06:30,2,0.000,ALERT,211.48,300.27,59.991,1459938603,"201051344000645","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,358820.3,358820.3,25044,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938605,352928.00
04/06/2016 06:30,2,0.000,ALERT,209.90,296.96,59.986,1459938603,"274151322000085","219011344069620",0.00,2.00,0,295.46,300.87,0.0,0.0,0.000,626958.9,626958.9,18657,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938607,352929.00
04/06/2016 06:30,2,0.000,ALERT,211.70,299.97,59.986,1459938603,"201051344000633","219011344069620",0.00,0.50,0,295.76,301.77,0.0,0.0,0.000,349777.1,349777.1,25497,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938609,352930.00
04/06/2016 06:30,2,0.000,ALERT,211.03,299.97,59.986,1459938603,"201051344000469","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,350953.0,350953.0,25450,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938611,352931.00
04/06/2016 06:30,2,0.000,ALERT,210.12,298.77,59.954,1459938603,"201051344000646","219011344069620",0.00,0.50,0,296.06,304.48,0.0,0.0,0.000,355467.2,355467.2,30005,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938613,352932.00
04/06/2016 06:30,2,0.000,ALERT,209.44,296.96,59.991,1459938603,"274151322000052","219011344069620",0.00,1.50,0,295.16,301.17,0.0,0.0,0.000,635709.8,635709.8,18877,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938614,352933.00
04/06/2016 06:30,2,0.000,ALERT,210.80,298.77,59.954,1459938603,"201051344000585","219011344069620",0.00,1.50,0,296.06,304.48,0.0,0.0,0.000,361109.0,361109.0,30015,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938616,352934.00
04/06/2016 06:30,2,0.000,ALERT,210.57,299.07,59.986,1459938603,"201051344001230","219011344069620",0.00,1.00,0,296.66,305.08,0.0,0.0,0.000,359386.6,359386.6,29802,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938618,352935.00
04/06/2016 06:30,2,0.000,ALERT,211.25,299.97,59.991,1459938603,"201051344000582","219011344069620",0.00,0.50,0,297.26,305.38,0.0,0.0,0.000,352998.5,352998.5,29981,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938620,352936.00
04/06/2016 06:30,2,0.000,ALERT,210.35,298.77,59.996,1459938603,"201051344000955","219011344069620",0.00,1.00,0,296.36,304.48,0.0,0.0,0.000,364210.1,364210.1,29917,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938622,352937.00
04/06/2016 06:30,2,0.000,ALERT,209.90,297.26,59.991,1459938603,"274151322000094","219011344069620",0.00,1.00,0,294.86,300.27,0.0,0.0,0.000,510304.9,510304.9,19684,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938624,352938.00
04/06/2016 06:30,2,0.000,ALERT,211.25,301.17,59.944,1459938603,"201051344000579","219011344069620",0.00,1.00,0,297.26,303.58,0.0,0.0,0.000,364291.2,364291.2,5523,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459938625,352939.00
04/06/2016 06:30,2,0.000,ALERT,210.57,299.07,59.986,1459938603,"201051344000890","219011344069620",0.00,1.50,0,296.96,305.08,0.0,0.0,0.000,361504.7,361504.7,29944,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938627,352940.00
04/06/2016 06:30,2,0.000,ALERT,210.80,298.77,59.981,1459938603,"201051344000438","219011344069620",0.00,0.50,0,296.66,304.48,0.0,0.0,0.000,363672.6,363672.6,29941,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938629,352941.00
04/06/2016 06:30,2,0.000,ALERT,211.03,298.17,59.996,1459938603,"201051344000417","219011344069620",0.00,1.00,0,296.06,304.18,0.0,0.0,0.000,356994.0,356994.0,30094,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938631,352942.00
04/06/2016 06:30,2,0.000,ALERT,210.12,298.47,59.981,1459938603,"274151322000083","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,630095.0,630095.0,18926,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938632,352943.00
04/06/2016 06:30,2,0.000,ALERT,210.57,297.26,59.986,1459938603,"274151322000076","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,670415.1,670415.1,18935,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938634,352944.00
04/06/2016 06:30,2,0.000,ALERT,211.03,301.17,60.002,1459938603,"201051344000868","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,350227.6,350227.6,25183,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938636,352945.00
04/06/2016 06:30,2,0.000,ALERT,209.90,298.77,59.970,1459938603,"274151322000095","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,663528.5,663528.5,18830,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459938638,352946.00
04/06/2016 06:30,2,0.000,ALERT,211.03,300.57,59.986,1459938603,"201051344000988","219011344069620",0.00,1.00,0,295.16,301.77,0.0,0.0,0.000,347528.9,347528.9,25473,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938640,352947.00
04/06/2016 06:30,2,0.000,ALERT,210.57,297.87,59.954,1459938603,"201051344001025","219011344069620",0.00,0.50,0,296.06,303.88,0.0,0.0,0.000,361181.7,361181.7,29994,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938641,352948.00
04/06/2016 06:30,2,0.000,ALERT,211.03,300.87,59.986,1459938603,"201051344000458","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,357982.8,357982.8,25398,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938643,352949.00
04/06/2016 06:30,2,0.000,ALERT,211.48,300.27,60.018,1459938603,"201051344000853","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,356444.6,356444.6,24992,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938645,352950.00
04/06/2016 06:30,2,0.000,ALERT,211.03,298.77,59.981,1459938603,"201051344000685","219011344069620",0.00,1.00,0,296.36,304.78,0.0,0.0,0.000,363272.5,363272.5,29813,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938647,352951.00
04/06/2016 06:30,2,0.000,ALERT,211.03,298.47,59.986,1459938603,"201051344000917","219011344069620",0.00,2.50,0,295.16,303.88,0.0,0.0,0.000,360473.2,360473.2,29819,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459938649,352952.00
04/06/2016 06:30,2,0.000,ALERT,211.03,299.37,59.981,1459938603,"201051344001145","219011344069620",0.00,1.00,0,296.96,305.08,0.0,0.0,0.000,365498.3,365498.3,29676,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459938650,352953.00
04/06/2016 06:30,2,0.000,ALERT,210.80,298.47,59.975,1459938603,"201051344000651","219011344069620",0.00,0.00,0,296.06,303.58,0.0,0.0,0.000,357501.8,357501.8,30044,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459938652,352954.00
04/06/2016 06:30,2,0.000,ALERT,209.67,297.87,59.965,1459938603,"274151322000088","219011344069620",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,610433.3,610433.3,18620,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459938654,352955.00
04/06/2016 06:30,2,0.000,ALERT,210.80,296.96,59.981,1459938603,"274151322000068","219011344069620",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,510233.5,510233.5,19885,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938656,352956.00
04/06/2016 06:30,2,0.000,ALERT,210.57,299.07,59.981,1459938603,"201051344001135","219011344069620",0.00,1.00,0,296.66,304.18,0.0,0.0,0.000,353830.1,353830.1,30005,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938658,352957.00
04/06/2016 06:30,2,0.000,ALERT,210.80,301.47,59.970,1459938603,"201051344000594","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,361105.2,361105.2,25426,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938659,352958.00
04/06/2016 06:30,2,0.000,ALERT,210.80,298.47,60.012,1459938603,"201051344001203","219011344069620",0.00,0.50,0,296.36,305.38,0.0,0.0,0.000,360428.8,360428.8,29998,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938661,352959.00
04/06/2016 06:30,2,0.000,ALERT,210.12,298.47,59.981,1459938603,"274151322000054","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,624081.3,624081.3,18646,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459938663,352960.00
04/06/2016 06:30,2,0.000,ALERT,211.48,300.57,59.965,1459938603,"201051344000867","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,349563.6,349563.6,25429,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938665,352961.00
04/06/2016 06:30,2,0.000,ALERT,210.80,298.77,59.975,1459938603,"201051344001093","219011344069620",0.00,2.00,0,296.36,304.18,0.0,0.0,0.000,359390.1,359390.1,29875,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938667,352962.00
04/06/2016 06:30,2,0.000,ALERT,211.03,300.57,59.981,1459938603,"201051344000900","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,364810.9,364810.9,24830,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938668,352963.00
04/06/2016 06:30,2,0.000,ALERT,211.25,299.97,59.975,1459938603,"201051344000648","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,357335.1,357335.1,25129,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938670,352964.00
04/06/2016 06:30,2,0.000,ALERT,211.25,301.17,59.949,1459938603,"201051344000569","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,366125.4,366125.4,24763,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938672,352965.00
04/06/2016 06:30,2,0.000,ALERT,211.25,300.87,59.975,1459938603,"201051344000983","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,357703.4,357703.4,25233,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938674,352966.00
04/06/2016 06:30,2,0.000,ALERT,211.25,300.57,60.018,1459938603,"201051344001158","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,352779.9,352779.9,25484,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938676,352967.00
04/06/2016 06:30,2,0.000,ALERT,211.70,301.17,59.981,1459938603,"201051344000576","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,359294.7,359294.7,24902,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459938678,352968.00
04/06/2016 06:30,2,0.000,ALERT,210.12,296.96,59.970,1459938603,"274151322000087","219011344069620",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,598384.0,598384.0,18715,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459938680,352969.00
04/06/2016 06:45,2,0.000,ALERT,211.25,299.97,60.012,1459939503,"201051344000645","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,358820.3,358820.3,25046,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459939505,352970.00
04/06/2016 06:45,2,0.000,ALERT,210.57,297.87,59.981,1459939503,"274151322000085","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,626958.9,626958.9,18659,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459939507,352971.00
04/06/2016 06:45,2,0.000,ALERT,211.48,299.67,59.938,1459939503,"201051344000633","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,349777.1,349777.1,25499,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939508,352972.00
04/06/2016 06:45,2,0.000,ALERT,211.03,299.97,59.981,1459939503,"201051344000469","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,350953.0,350953.0,25452,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939510,352973.00
04/06/2016 06:45,2,0.000,ALERT,210.57,298.77,59.986,1459939503,"201051344000646","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,355467.2,355467.2,30007,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459939512,352974.00
04/06/2016 06:45,2,0.000,ALERT,210.12,298.17,59.975,1459939503,"274151322000052","219011344069620",0.00,1.50,0,295.46,301.17,0.0,0.0,0.000,635709.8,635709.8,18879,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939514,352975.00
04/06/2016 06:45,2,0.000,ALERT,211.03,299.07,59.975,1459939503,"201051344000585","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,361109.0,361109.0,30017,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939516,352976.00
04/06/2016 06:45,2,0.000,ALERT,210.80,299.07,59.965,1459939503,"201051344001230","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,359386.6,359386.6,29804,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939518,352977.00
04/06/2016 06:45,2,0.000,ALERT,211.25,299.67,59.981,1459939503,"201051344000582","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,352998.5,352998.5,29983,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939519,352978.00
04/06/2016 06:45,2,0.000,ALERT,210.57,298.77,59.975,1459939503,"201051344000955","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,364210.1,364210.1,29919,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939521,352979.00
04/06/2016 06:45,2,0.000,ALERT,210.35,297.87,59.970,1459939503,"274151322000094","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,510304.9,510304.9,19686,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939523,352980.00
04/06/2016 06:45,2,0.000,ALERT,211.03,300.87,60.002,1459939503,"201051344000579","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,364291.2,364291.2,5525,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939525,352981.00
04/06/2016 06:45,2,0.000,ALERT,210.80,299.37,59.970,1459939503,"201051344000890","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,361504.7,361504.7,29946,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459939526,352982.00
04/06/2016 06:45,2,0.000,ALERT,211.03,299.07,59.975,1459939503,"201051344000438","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,363672.6,363672.6,29943,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939528,352983.00
04/06/2016 06:45,2,0.000,ALERT,211.25,298.47,59.981,1459939503,"201051344000417","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,356994.0,356994.0,30096,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939530,352984.00
04/06/2016 06:45,2,0.000,ALERT,210.57,299.07,59.965,1459939503,"274151322000083","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,630095.0,630095.0,18928,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459939532,352985.00
04/06/2016 06:45,2,0.000,ALERT,211.03,298.17,59.970,1459939503,"274151322000076","219011344069620",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,670415.1,670415.1,18937,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939534,352986.00
04/06/2016 06:45,2,0.000,ALERT,211.25,300.87,59.986,1459939503,"201051344000868","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,350227.6,350227.6,25185,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459939536,352987.00
04/06/2016 06:45,2,0.000,ALERT,210.35,299.37,59.938,1459939503,"274151322000095","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,663528.5,663528.5,18832,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939537,352988.00
04/06/2016 06:45,2,0.000,ALERT,210.80,299.97,59.928,1459939503,"201051344000988","219011344069620",0.00,1.50,0,296.36,302.07,0.0,0.0,0.000,347528.9,347528.9,25475,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939539,352989.00
04/06/2016 06:45,2,0.000,ALERT,210.80,298.17,59.949,1459939503,"201051344001025","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,361181.7,361181.7,29996,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939541,352990.00
04/06/2016 06:45,2,0.000,ALERT,211.03,300.27,59.981,1459939503,"201051344000458","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,357982.8,357982.8,25400,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939543,352991.00
04/06/2016 06:45,2,0.000,ALERT,211.70,299.97,60.002,1459939503,"201051344000853","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,356444.6,356444.6,24994,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939545,352992.00
04/06/2016 06:45,2,0.000,ALERT,211.48,299.07,59.970,1459939503,"201051344000685","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,363272.5,363272.5,29815,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459939546,352993.00
04/06/2016 06:45,2,0.000,ALERT,211.25,298.77,59.970,1459939503,"201051344000917","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,360473.2,360473.2,29821,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459939548,352994.00
04/06/2016 06:45,2,0.000,ALERT,211.25,299.37,59.975,1459939503,"201051344001145","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,365498.3,365498.3,29678,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459939550,352995.00
