ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 06:45,2,0.000,ALERT,211.25,298.47,59.970,1459939503,"201051344000651","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,357501.8,357501.8,30046,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939552,352996.00
04/06/2016 06:45,2,0.000,ALERT,210.12,298.77,59.970,1459939503,"274151322000088","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,610433.3,610433.3,18622,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939554,352997.00
04/06/2016 06:45,2,0.000,ALERT,211.25,297.87,59.975,1459939503,"274151322000068","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,510233.5,510233.5,19887,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939555,352998.00
04/06/2016 06:45,2,0.000,ALERT,210.57,298.77,59.928,1459939503,"201051344001135","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,353830.1,353830.1,30007,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939557,352999.00
04/06/2016 06:45,2,0.000,ALERT,210.57,300.57,59.970,1459939503,"201051344000594","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,361105.2,361105.2,25428,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939559,353000.00
04/06/2016 06:45,2,0.000,ALERT,211.03,298.77,59.970,1459939503,"201051344001203","219011344069620",0.00,1.00,0,296.66,302.68,0.0,0.0,0.000,360428.8,360428.8,30000,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939561,353001.00
04/06/2016 06:45,2,0.000,ALERT,210.35,298.77,59.965,1459939503,"274151322000054","219011344069620",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,624081.3,624081.3,18648,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939562,353002.00
04/06/2016 06:45,2,0.000,ALERT,211.25,299.67,59.975,1459939503,"201051344000867","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,349563.6,349563.6,25431,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939564,353003.00
04/06/2016 06:45,2,0.000,ALERT,211.03,298.77,59.970,1459939503,"201051344001093","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,359390.1,359390.1,29877,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939566,353004.00
04/06/2016 06:45,2,0.000,ALERT,211.03,299.97,59.965,1459939503,"201051344000900","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,364810.9,364810.9,24832,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459939568,353005.00
04/06/2016 06:45,2,0.000,ALERT,211.03,299.07,59.975,1459939503,"201051344000648","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,357335.1,357335.1,25131,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939570,353006.00
04/06/2016 06:45,2,0.000,ALERT,211.25,300.57,59.970,1459939503,"201051344000569","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,366125.4,366125.4,24765,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459939572,353007.00
04/06/2016 06:45,2,0.000,ALERT,210.80,299.97,59.970,1459939503,"201051344000983","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,357703.4,357703.4,25235,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459939574,353008.00
04/06/2016 06:45,2,0.000,ALERT,211.03,299.97,59.965,1459939503,"201051344001158","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,352779.9,352779.9,25486,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939575,353009.00
04/06/2016 06:45,2,0.000,ALERT,211.48,300.57,59.959,1459939503,"201051344000576","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,359294.7,359294.7,24904,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459939577,353010.00
04/06/2016 06:45,2,0.000,ALERT,210.57,297.26,59.965,1459939503,"274151322000087","219011344069620",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,598384.0,598384.0,18717,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459939579,353011.00
04/06/2016 07:00,2,0.000,ALERT,210.80,299.37,60.007,1459940404,"201051344000645","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,358820.3,358820.3,25048,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940406,353012.00
04/06/2016 07:00,2,0.000,ALERT,209.90,297.26,60.007,1459940404,"274151322000085","219011344069620",0.00,2.00,0,296.36,299.67,0.0,0.0,0.000,626958.9,626958.9,18661,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940407,353013.00
04/06/2016 07:00,2,0.000,ALERT,210.80,298.77,59.991,1459940404,"201051344000633","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,349777.1,349777.1,25501,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940409,353014.00
04/06/2016 07:00,2,0.000,ALERT,211.03,300.27,59.949,1459940404,"201051344000469","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,350953.0,350953.0,25454,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459940411,353015.00
04/06/2016 07:00,2,0.000,ALERT,210.80,298.77,59.981,1459940404,"201051344000646","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,355467.2,355467.2,30009,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940413,353016.00
04/06/2016 07:00,2,0.000,ALERT,210.12,299.37,59.986,1459940404,"274151322000052","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,635709.8,635709.8,18881,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940415,353017.00
04/06/2016 07:00,2,0.000,ALERT,211.25,299.37,59.959,1459940404,"201051344000585","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,361109.0,361109.0,30019,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940416,353018.00
04/06/2016 07:00,2,0.000,ALERT,211.03,299.37,59.986,1459940404,"201051344001230","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,359386.6,359386.6,29806,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940418,353019.00
04/06/2016 07:00,2,0.000,ALERT,211.48,299.67,60.007,1459940404,"201051344000582","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,352998.5,352998.5,29985,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940420,353020.00
04/06/2016 07:00,2,0.000,ALERT,210.80,299.07,59.970,1459940404,"201051344000955","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,364210.1,364210.1,29921,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940422,353021.00
04/06/2016 07:00,2,0.000,ALERT,210.35,297.87,59.959,1459940404,"274151322000094","219011344069620",0.00,1.00,0,296.06,299.07,0.0,0.0,0.000,510304.9,510304.9,19688,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940424,353022.00
04/06/2016 07:00,2,0.000,ALERT,211.03,300.57,59.981,1459940404,"201051344000579","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,364291.2,364291.2,5527,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459940426,353023.00
04/06/2016 07:00,2,0.000,ALERT,211.03,299.37,59.959,1459940404,"201051344000890","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,361504.7,361504.7,29948,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459940427,353024.00
04/06/2016 07:00,2,0.000,ALERT,211.03,298.77,59.938,1459940404,"201051344000438","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,363672.6,363672.6,29945,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459940429,353025.00
04/06/2016 07:00,2,0.000,ALERT,211.25,298.47,59.965,1459940404,"201051344000417","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,356994.0,356994.0,30098,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940431,353026.00
04/06/2016 07:00,2,0.000,ALERT,210.35,298.77,59.959,1459940404,"274151322000083","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,630095.0,630095.0,18930,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940433,353027.00
04/06/2016 07:00,2,0.000,ALERT,211.03,298.47,59.970,1459940404,"274151322000076","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,670415.1,670415.1,18939,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940435,353028.00
04/06/2016 07:00,2,0.000,ALERT,211.03,301.17,60.002,1459940404,"201051344000868","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,350227.6,350227.6,25187,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459940436,353029.00
04/06/2016 07:00,2,0.000,ALERT,210.35,299.67,59.917,1459940404,"274151322000095","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,663528.5,663528.5,18834,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940438,353030.00
04/06/2016 07:00,2,0.000,ALERT,210.80,299.97,59.981,1459940404,"201051344000988","219011344069620",0.00,1.50,0,295.46,301.47,0.0,0.0,0.000,347528.9,347528.9,25477,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940440,353031.00
04/06/2016 07:00,2,0.000,ALERT,210.80,298.17,59.917,1459940404,"201051344001025","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,361181.7,361181.7,29998,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459940442,353032.00
04/06/2016 07:00,2,0.000,ALERT,211.03,300.27,59.970,1459940404,"201051344000458","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,357982.8,357982.8,25402,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459940444,353033.00
04/06/2016 07:00,2,0.000,ALERT,211.48,299.97,59.965,1459940404,"201051344000853","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,356444.6,356444.6,24996,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940445,353034.00
04/06/2016 07:00,2,0.000,ALERT,211.48,298.77,59.959,1459940404,"201051344000685","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,363272.5,363272.5,29817,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940447,353035.00
04/06/2016 07:00,2,0.000,ALERT,211.48,298.47,59.970,1459940404,"201051344000917","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,360473.2,360473.2,29823,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940449,353036.00
04/06/2016 07:00,2,0.000,ALERT,211.48,299.37,59.917,1459940404,"201051344001145","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,365498.3,365498.3,29680,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940451,353037.00
04/06/2016 07:00,2,0.000,ALERT,211.25,298.17,59.959,1459940404,"201051344000651","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,357501.8,357501.8,30048,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940453,353038.00
04/06/2016 07:00,2,0.000,ALERT,210.12,297.87,59.954,1459940404,"274151322000088","219011344069620",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,610433.3,610433.3,18624,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940455,353039.00
04/06/2016 07:00,2,0.000,ALERT,211.03,297.26,59.954,1459940404,"274151322000068","219011344069620",0.00,2.50,0,296.06,299.07,0.0,0.0,0.000,510233.5,510233.5,19889,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940457,353040.00
04/06/2016 07:00,2,0.000,ALERT,210.80,298.77,59.970,1459940404,"201051344001135","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,353830.1,353830.1,30009,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940458,353041.00
04/06/2016 07:00,2,0.000,ALERT,210.80,300.87,59.970,1459940404,"201051344000594","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,361105.2,361105.2,25430,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940460,353042.00
04/06/2016 07:00,2,0.000,ALERT,211.03,298.47,59.965,1459940404,"201051344001203","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,360428.8,360428.8,30002,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940462,353043.00
04/06/2016 07:00,2,0.000,ALERT,210.12,298.47,59.949,1459940404,"274151322000054","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,624081.3,624081.3,18650,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940464,353044.00
04/06/2016 07:00,2,0.000,ALERT,211.25,299.97,59.965,1459940404,"201051344000867","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,349563.6,349563.6,25433,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940466,353045.00
04/06/2016 07:00,2,0.000,ALERT,211.03,298.77,60.002,1459940404,"201051344001093","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,359390.1,359390.1,29879,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940467,353046.00
04/06/2016 07:00,2,0.000,ALERT,211.03,299.97,59.965,1459940404,"201051344000900","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,364810.9,364810.9,24834,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940469,353047.00
04/06/2016 07:00,2,0.000,ALERT,211.25,299.37,59.965,1459940404,"201051344000648","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,357335.1,357335.1,25133,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459940471,353048.00
04/06/2016 07:00,2,0.000,ALERT,211.03,300.57,59.954,1459940404,"201051344000569","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,366125.4,366125.4,24767,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940473,353049.00
04/06/2016 07:00,2,0.000,ALERT,211.03,300.57,59.959,1459940404,"201051344000983","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,357703.4,357703.4,25237,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459940474,353050.00
04/06/2016 07:00,2,0.000,ALERT,211.25,299.97,59.959,1459940404,"201051344001158","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,352779.9,352779.9,25488,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940476,353051.00
04/06/2016 07:00,2,0.000,ALERT,211.48,300.57,59.959,1459940404,"201051344000576","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,359294.7,359294.7,24906,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940478,353052.00
04/06/2016 07:00,2,0.000,ALERT,210.35,297.26,59.965,1459940404,"274151322000087","219011344069620",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,598384.0,598384.0,18719,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459940480,353053.00
04/06/2016 07:15,2,0.000,ALERT,211.25,299.07,59.944,1459941303,"201051344000645","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,358820.3,358820.3,25050,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459941305,353054.00
04/06/2016 07:15,2,0.000,ALERT,210.57,297.57,59.981,1459941303,"274151322000085","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,626958.9,626958.9,18663,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941307,353055.00
04/06/2016 07:15,2,0.000,ALERT,211.48,299.07,59.975,1459941303,"201051344000633","219011344069620",0.00,1.00,0,295.76,301.47,0.0,0.0,0.000,349777.1,349777.1,25503,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459941309,353056.00
04/06/2016 07:15,2,0.000,ALERT,210.80,299.07,59.986,1459941303,"201051344000469","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,350953.0,350953.0,25456,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941310,353057.00
04/06/2016 07:15,2,0.000,ALERT,210.57,297.87,59.981,1459941303,"201051344000646","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,355467.2,355467.2,30011,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941312,353058.00
04/06/2016 07:15,2,0.000,ALERT,209.90,297.87,59.933,1459941303,"274151322000052","219011344069620",0.00,1.50,0,295.46,300.87,0.0,0.0,0.000,635709.8,635709.8,18883,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941314,353059.00
04/06/2016 07:15,2,0.000,ALERT,210.80,297.87,59.959,1459941303,"201051344000585","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,361109.0,361109.0,30021,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941316,353060.00
04/06/2016 07:15,2,0.000,ALERT,210.80,298.17,59.970,1459941303,"201051344001230","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,359386.6,359386.6,29808,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941318,353061.00
04/06/2016 07:15,2,0.000,ALERT,211.25,298.47,59.938,1459941303,"201051344000582","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,352998.5,352998.5,29987,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941319,353062.00
04/06/2016 07:15,2,0.000,ALERT,210.35,297.57,59.970,1459941303,"201051344000955","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,364210.1,364210.1,29923,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941321,353063.00
04/06/2016 07:15,2,0.000,ALERT,210.35,296.96,59.965,1459941303,"274151322000094","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,510304.9,510304.9,19690,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941323,353064.00
04/06/2016 07:15,2,0.000,ALERT,210.80,299.67,59.970,1459941303,"201051344000579","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,364291.2,364291.2,5529,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941325,353065.00
04/06/2016 07:15,2,0.000,ALERT,210.57,298.47,59.965,1459941303,"201051344000890","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,361504.7,361504.7,29950,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941327,353066.00
04/06/2016 07:15,2,0.000,ALERT,211.03,297.87,59.965,1459941303,"201051344000438","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,363672.6,363672.6,29947,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941328,353067.00
04/06/2016 07:15,2,0.000,ALERT,211.03,297.26,59.975,1459941303,"201051344000417","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,356994.0,356994.0,30100,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459941330,353068.00
04/06/2016 07:15,2,0.000,ALERT,210.35,297.87,59.970,1459941303,"274151322000083","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,630095.0,630095.0,18932,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941332,353069.00
04/06/2016 07:15,2,0.000,ALERT,211.03,297.57,59.959,1459941303,"274151322000076","219011344069620",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,670415.1,670415.1,18941,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941334,353070.00
04/06/2016 07:15,2,0.000,ALERT,210.80,299.67,59.996,1459941303,"201051344000868","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,350227.6,350227.6,25189,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459941336,353071.00
04/06/2016 07:15,2,0.000,ALERT,210.35,298.47,59.965,1459941303,"274151322000095","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,663528.5,663528.5,18836,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941337,353072.00
04/06/2016 07:15,2,0.000,ALERT,210.57,298.77,59.965,1459941303,"201051344000988","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,347528.9,347528.9,25479,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941339,353073.00
04/06/2016 07:15,2,0.000,ALERT,210.57,296.96,59.970,1459941303,"201051344001025","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,361181.7,361181.7,30000,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941341,353074.00
04/06/2016 07:15,2,0.000,ALERT,210.80,299.37,59.975,1459941303,"201051344000458","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,357982.8,357982.8,25404,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459941343,353075.00
04/06/2016 07:15,2,0.000,ALERT,211.25,298.77,60.012,1459941303,"201051344000853","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,356444.6,356444.6,24998,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941345,353076.00
04/06/2016 07:15,2,0.000,ALERT,211.25,297.87,59.970,1459941303,"201051344000685","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,363272.5,363272.5,29819,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941346,353077.00
04/06/2016 07:15,2,0.000,ALERT,211.03,297.26,59.970,1459941303,"201051344000917","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,360473.2,360473.2,29825,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941348,353078.00
04/06/2016 07:15,2,0.000,ALERT,211.03,297.87,59.965,1459941303,"201051344001145","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,365498.3,365498.3,29682,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941350,353079.00
04/06/2016 07:15,2,0.000,ALERT,210.80,296.96,59.965,1459941303,"201051344000651","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,357501.8,357501.8,30050,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941352,353080.00
04/06/2016 07:15,2,0.000,ALERT,210.12,297.26,59.954,1459941303,"274151322000088","219011344069620",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,610433.3,610433.3,18626,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941353,353081.00
04/06/2016 07:15,2,0.000,ALERT,211.03,296.96,59.986,1459941303,"274151322000068","219011344069620",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,510233.5,510233.5,19891,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941355,353082.00
04/06/2016 07:15,2,0.000,ALERT,210.57,297.87,59.928,1459941303,"201051344001135","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,353830.1,353830.1,30011,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459941357,353083.00
04/06/2016 07:15,2,0.000,ALERT,210.57,299.67,59.970,1459941303,"201051344000594","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,361105.2,361105.2,25432,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459941359,353084.00
04/06/2016 07:15,2,0.000,ALERT,210.80,297.57,59.970,1459941303,"201051344001203","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,360428.8,360428.8,30004,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941361,353085.00
04/06/2016 07:15,2,0.000,ALERT,210.12,297.26,59.954,1459941303,"274151322000054","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,624081.3,624081.3,18652,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941363,353086.00
04/06/2016 07:15,2,0.000,ALERT,211.03,298.47,59.970,1459941303,"201051344000867","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,349563.6,349563.6,25435,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941364,353087.00
04/06/2016 07:15,2,0.000,ALERT,210.80,297.87,59.970,1459941303,"201051344001093","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,359390.1,359390.1,29881,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941366,353088.00
04/06/2016 07:15,2,0.000,ALERT,210.57,298.77,59.970,1459941303,"201051344000900","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,364810.9,364810.9,24836,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941368,353089.00
04/06/2016 07:15,2,0.000,ALERT,210.80,298.17,59.965,1459941303,"201051344000648","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,357335.1,357335.1,25135,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459941370,353090.00
04/06/2016 07:15,2,0.000,ALERT,210.80,299.67,59.965,1459941303,"201051344000569","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,366125.4,366125.4,24769,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941372,353091.00
04/06/2016 07:15,2,0.000,ALERT,210.80,299.37,59.965,1459941303,"201051344000983","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,357703.4,357703.4,25239,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941373,353092.00
04/06/2016 07:15,2,0.000,ALERT,210.80,298.77,59.970,1459941303,"201051344001158","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,352779.9,352779.9,25490,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941375,353093.00
04/06/2016 07:15,2,0.000,ALERT,211.25,299.67,59.965,1459941303,"201051344000576","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,359294.7,359294.7,24908,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941377,353094.00
04/06/2016 07:15,2,0.000,ALERT,210.35,296.36,59.928,1459941303,"274151322000087","219011344069620",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,598384.0,598384.0,18721,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459941379,353095.00
04/06/2016 07:30,2,0.000,ALERT,211.48,299.37,59.991,1459942205,"201051344000645","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,358820.3,358820.3,25052,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459942207,353096.00
04/06/2016 07:30,2,0.000,ALERT,210.80,298.17,59.965,1459942205,"274151322000085","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,626958.9,626958.9,18665,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459942208,353097.00
04/06/2016 07:30,2,0.000,ALERT,211.70,299.07,59.970,1459942205,"201051344000633","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,349777.1,349777.1,25505,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942210,353098.00
04/06/2016 07:30,2,0.000,ALERT,211.25,299.37,59.970,1459942205,"201051344000469","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,350953.0,350953.0,25458,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942212,353099.00
04/06/2016 07:30,2,0.000,ALERT,210.57,297.87,59.970,1459942205,"201051344000646","219011344069620",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,355467.2,355467.2,30013,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942214,353100.00
04/06/2016 07:30,2,0.000,ALERT,210.12,298.47,59.959,1459942205,"274151322000052","219011344069620",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,635709.8,635709.8,18885,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942216,353101.00
04/06/2016 07:30,2,0.000,ALERT,211.03,298.17,59.970,1459942205,"201051344000585","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,361109.0,361109.0,30023,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942217,353102.00
04/06/2016 07:30,2,0.000,ALERT,210.80,298.47,59.970,1459942205,"201051344001230","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,359386.6,359386.6,29810,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942219,353103.00
04/06/2016 07:30,2,0.000,ALERT,211.25,299.07,59.965,1459942205,"201051344000582","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,352998.5,352998.5,29989,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459942221,353104.00
04/06/2016 07:30,2,0.000,ALERT,210.35,298.17,59.928,1459942205,"201051344000955","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,364210.1,364210.1,29925,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459942223,353105.00
04/06/2016 07:30,2,0.000,ALERT,210.57,296.96,59.959,1459942205,"274151322000094","219011344069620",0.00,1.00,0,294.86,298.47,0.0,0.0,0.000,510304.9,510304.9,19692,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942225,353106.00
04/06/2016 07:30,2,0.000,ALERT,211.03,299.67,59.975,1459942205,"201051344000579","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,364291.2,364291.2,5531,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942226,353107.00
04/06/2016 07:30,2,0.000,ALERT,210.57,298.47,59.975,1459942205,"201051344000890","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,361504.7,361504.7,29952,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942228,353108.00
04/06/2016 07:30,2,0.000,ALERT,210.80,297.87,59.965,1459942205,"201051344000438","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,363672.6,363672.6,29949,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459942230,353109.00
04/06/2016 07:30,2,0.000,ALERT,211.03,297.57,59.938,1459942205,"201051344000417","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,356994.0,356994.0,30102,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942232,353110.00
04/06/2016 07:30,2,0.000,ALERT,210.57,297.87,59.959,1459942205,"274151322000083","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,630095.0,630095.0,18934,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942234,353111.00
04/06/2016 07:30,2,0.000,ALERT,211.03,297.87,59.965,1459942205,"274151322000076","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,670415.1,670415.1,18943,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942235,353112.00
04/06/2016 07:30,2,0.000,ALERT,211.03,299.97,59.970,1459942205,"201051344000868","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,350227.6,350227.6,25191,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942237,353113.00
04/06/2016 07:30,2,0.000,ALERT,210.12,297.57,59.965,1459942205,"274151322000095","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,663528.5,663528.5,18838,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942239,353114.00
04/06/2016 07:30,2,0.000,ALERT,211.03,299.07,59.970,1459942205,"201051344000988","219011344069620",0.00,1.50,0,294.56,300.57,0.0,0.0,0.000,347528.9,347528.9,25481,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942241,353115.00
04/06/2016 07:30,2,0.000,ALERT,210.57,296.96,59.965,1459942205,"201051344001025","219011344069620",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,361181.7,361181.7,30002,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942243,353116.00
04/06/2016 07:30,2,0.000,ALERT,211.03,299.37,59.959,1459942205,"201051344000458","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,357982.8,357982.8,25406,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459942244,353117.00
04/06/2016 07:30,2,0.000,ALERT,211.93,299.67,59.970,1459942205,"201051344000853","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,356444.6,356444.6,25000,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459942246,353118.00
04/06/2016 07:30,2,0.000,ALERT,211.25,298.17,60.007,1459942205,"201051344000685","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,363272.5,363272.5,29821,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459942248,353119.00
04/06/2016 07:30,2,0.000,ALERT,210.80,297.57,59.949,1459942205,"201051344000917","219011344069620",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,360473.2,360473.2,29827,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942250,353120.00
04/06/2016 07:30,2,0.000,ALERT,211.03,297.87,59.954,1459942205,"201051344001145","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,365498.3,365498.3,29684,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459942252,353121.00
04/06/2016 07:30,2,0.000,ALERT,210.80,297.26,59.949,1459942205,"201051344000651","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,357501.8,357501.8,30052,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942254,353122.00
04/06/2016 07:30,2,0.000,ALERT,210.35,297.87,59.954,1459942205,"274151322000088","219011344069620",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,610433.3,610433.3,18628,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942255,353123.00
04/06/2016 07:30,2,0.000,ALERT,211.48,297.57,59.949,1459942205,"274151322000068","219011344069620",0.00,2.50,0,294.86,298.17,0.0,0.0,0.000,510233.5,510233.5,19893,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942257,353124.00
04/06/2016 07:30,2,0.000,ALERT,210.57,298.17,59.954,1459942205,"201051344001135","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,353830.1,353830.1,30013,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459942259,353125.00
04/06/2016 07:30,2,0.000,ALERT,211.03,300.27,59.949,1459942205,"201051344000594","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,361105.2,361105.2,25434,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942261,353126.00
04/06/2016 07:30,2,0.000,ALERT,211.03,297.87,59.938,1459942205,"201051344001203","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,360428.8,360428.8,30006,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459942263,353127.00
04/06/2016 07:30,2,0.000,ALERT,210.35,298.47,59.944,1459942205,"274151322000054","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,624081.3,624081.3,18654,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942264,353128.00
04/06/2016 07:30,2,0.000,ALERT,211.48,299.37,59.944,1459942205,"201051344000867","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,349563.6,349563.6,25437,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942266,353129.00
04/06/2016 07:30,2,0.000,ALERT,210.80,298.17,60.002,1459942205,"201051344001093","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,359390.1,359390.1,29883,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459942268,353130.00
04/06/2016 07:30,2,0.000,ALERT,211.25,299.67,59.954,1459942205,"201051344000900","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,364810.9,364810.9,24838,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942270,353131.00
04/06/2016 07:30,2,0.000,ALERT,211.70,299.07,59.896,1459942205,"201051344000648","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,357335.1,357335.1,25137,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942271,353132.00
04/06/2016 07:30,2,0.000,ALERT,211.25,299.97,59.901,1459942205,"201051344000569","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,366125.4,366125.4,24771,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942273,353133.00
04/06/2016 07:30,2,0.000,ALERT,211.25,299.97,59.949,1459942205,"201051344000983","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,357703.4,357703.4,25241,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942275,353134.00
04/06/2016 07:30,2,0.000,ALERT,211.48,299.67,59.944,1459942205,"201051344001158","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,352779.9,352779.9,25492,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942277,353135.00
04/06/2016 07:30,2,0.000,ALERT,211.93,300.27,59.981,1459942205,"201051344000576","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,359294.7,359294.7,24910,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942279,353136.00
04/06/2016 07:30,2,0.000,ALERT,210.80,296.96,59.917,1459942205,"274151322000087","219011344069620",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,598384.0,598384.0,18723,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459942280,353137.00
04/06/2016 07:45,2,0.000,ALERT,212.38,300.87,59.991,1459943103,"201051344000645","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,358820.3,358820.3,25054,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943105,353138.00
04/06/2016 07:45,2,0.000,ALERT,211.25,298.47,59.954,1459943103,"274151322000085","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,626958.9,626958.9,18667,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943107,353139.00
04/06/2016 07:45,2,0.000,ALERT,212.61,300.57,59.996,1459943103,"201051344000633","219011344069620",0.00,1.00,0,295.76,301.47,0.0,0.0,0.000,349777.1,349777.1,25507,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943109,353140.00
