ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 07:45,2,0.000,ALERT,211.93,300.87,60.028,1459943103,"201051344000469","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,350953.0,350953.0,25460,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943110,353141.00
04/06/2016 07:45,2,0.000,ALERT,211.25,299.37,59.996,1459943103,"201051344000646","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,355467.2,355467.2,30015,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943112,353142.00
04/06/2016 07:45,2,0.000,ALERT,211.03,299.07,59.991,1459943103,"274151322000052","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,635709.8,635709.8,18887,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459943114,353143.00
04/06/2016 07:45,2,0.000,ALERT,211.48,299.37,59.944,1459943103,"201051344000585","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,361109.0,361109.0,30025,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943116,353144.00
04/06/2016 07:45,2,0.000,ALERT,211.48,299.37,59.981,1459943103,"201051344001230","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,359386.6,359386.6,29812,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943118,353145.00
04/06/2016 07:45,2,0.000,ALERT,212.16,300.57,59.986,1459943103,"201051344000582","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,352998.5,352998.5,29991,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459943119,353146.00
04/06/2016 07:45,2,0.000,ALERT,211.25,299.67,59.991,1459943103,"201051344000955","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,364210.1,364210.1,29927,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459943121,353147.00
04/06/2016 07:45,2,0.000,ALERT,211.25,298.17,59.986,1459943103,"274151322000094","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,510304.9,510304.9,19694,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459943123,353148.00
04/06/2016 07:45,2,0.000,ALERT,211.93,301.77,59.991,1459943103,"201051344000579","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,364291.2,364291.2,5533,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459943125,353149.00
04/06/2016 07:45,2,0.000,ALERT,211.25,299.97,59.986,1459943103,"201051344000890","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,361504.7,361504.7,29954,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943127,353150.00
04/06/2016 07:45,2,0.000,ALERT,211.48,299.67,59.986,1459943103,"201051344000438","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,363672.6,363672.6,29951,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459943128,353151.00
04/06/2016 07:45,2,0.000,ALERT,211.70,299.07,59.986,1459943103,"201051344000417","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,356994.0,356994.0,30104,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459943130,353152.00
04/06/2016 07:45,2,0.000,ALERT,211.25,299.07,59.986,1459943103,"274151322000083","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,630095.0,630095.0,18936,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943132,353153.00
04/06/2016 07:45,2,0.000,ALERT,211.93,298.77,59.975,1459943103,"274151322000076","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,670415.1,670415.1,18945,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943134,353154.00
04/06/2016 07:45,2,0.000,ALERT,211.70,301.77,59.965,1459943103,"201051344000868","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,350227.6,350227.6,25193,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459943136,353155.00
04/06/2016 07:45,2,0.000,ALERT,211.25,299.97,59.986,1459943103,"274151322000095","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,663528.5,663528.5,18840,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943138,353156.00
04/06/2016 07:45,2,0.000,ALERT,211.48,300.57,59.975,1459943103,"201051344000988","219011344069620",0.00,1.50,0,295.16,301.77,0.0,0.0,0.000,347528.9,347528.9,25483,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943139,353157.00
04/06/2016 07:45,2,0.000,ALERT,211.25,299.07,59.981,1459943103,"201051344001025","219011344069620",0.00,0.50,0,295.46,301.17,0.0,0.0,0.000,361181.7,361181.7,30004,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943141,353158.00
04/06/2016 07:45,2,0.000,ALERT,211.70,300.87,60.012,1459943103,"201051344000458","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,357982.8,357982.8,25408,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943143,353159.00
04/06/2016 07:45,2,0.000,ALERT,212.16,300.57,59.975,1459943103,"201051344000853","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,356444.6,356444.6,25002,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943145,353160.00
04/06/2016 07:45,2,0.000,ALERT,211.93,299.67,59.970,1459943103,"201051344000685","219011344069620",0.00,1.50,0,295.46,300.87,0.0,0.0,0.000,363272.5,363272.5,29823,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459943147,353161.00
04/06/2016 07:45,2,0.000,ALERT,211.70,299.07,59.975,1459943103,"201051344000917","219011344069620",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,360473.2,360473.2,29829,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459943148,353162.00
04/06/2016 07:45,2,0.000,ALERT,211.70,299.67,59.970,1459943103,"201051344001145","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,365498.3,365498.3,29686,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943150,353163.00
04/06/2016 07:45,2,0.000,ALERT,211.48,298.77,59.981,1459943103,"201051344000651","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,357501.8,357501.8,30054,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943152,353164.00
04/06/2016 07:45,2,0.000,ALERT,210.57,298.17,59.970,1459943103,"274151322000088","219011344069620",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,610433.3,610433.3,18630,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459943154,353165.00
04/06/2016 07:45,2,0.000,ALERT,211.70,297.87,59.981,1459943103,"274151322000068","219011344069620",0.00,2.50,0,296.06,299.37,0.0,0.0,0.000,510233.5,510233.5,19895,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943156,353166.00
04/06/2016 07:45,2,0.000,ALERT,211.03,299.67,59.991,1459943103,"201051344001135","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,353830.1,353830.1,30015,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459943158,353167.00
04/06/2016 07:45,2,0.000,ALERT,211.48,301.47,59.981,1459943103,"201051344000594","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,361105.2,361105.2,25436,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943159,353168.00
04/06/2016 07:45,2,0.000,ALERT,211.48,299.37,59.981,1459943103,"201051344001203","219011344069620",0.00,1.00,0,296.06,302.37,0.0,0.0,0.000,360428.8,360428.8,30008,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943161,353169.00
04/06/2016 07:45,2,0.000,ALERT,211.03,299.07,59.981,1459943103,"274151322000054","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,624081.3,624081.3,18656,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943163,353170.00
04/06/2016 07:45,2,0.000,ALERT,211.93,300.57,59.981,1459943103,"201051344000867","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,349563.6,349563.6,25439,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459943165,353171.00
04/06/2016 07:45,2,0.000,ALERT,211.25,299.67,59.981,1459943103,"201051344001093","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,359390.1,359390.1,29885,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459943167,353172.00
04/06/2016 07:45,2,0.000,ALERT,211.48,300.87,59.991,1459943103,"201051344000900","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,364810.9,364810.9,24840,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459943169,353173.00
04/06/2016 07:45,2,0.000,ALERT,211.93,300.27,59.975,1459943103,"201051344000648","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,357335.1,357335.1,25139,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943170,353174.00
04/06/2016 07:45,2,0.000,ALERT,211.70,301.47,60.007,1459943103,"201051344000569","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,366125.4,366125.4,24773,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943172,353175.00
04/06/2016 07:45,2,0.000,ALERT,211.70,300.87,59.986,1459943103,"201051344000983","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,357703.4,357703.4,25243,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943174,353176.00
04/06/2016 07:45,2,0.000,ALERT,211.70,300.57,60.018,1459943103,"201051344001158","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,352779.9,352779.9,25494,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459943176,353177.00
04/06/2016 07:45,2,0.000,ALERT,212.16,301.17,59.991,1459943103,"201051344000576","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,359294.7,359294.7,24912,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943178,353178.00
04/06/2016 07:45,2,0.000,ALERT,211.03,297.57,60.023,1459943103,"274151322000087","219011344069620",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,598384.0,598384.0,18725,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459943179,353179.00
04/06/2016 08:00,2,0.000,ALERT,211.48,299.97,59.975,1459944003,"201051344000645","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,358820.3,358820.3,25056,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944005,353180.00
04/06/2016 08:00,2,0.000,ALERT,210.57,297.87,59.949,1459944003,"274151322000085","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,626958.9,626958.9,18669,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1459944007,353181.00
04/06/2016 08:00,2,0.000,ALERT,211.70,299.67,59.970,1459944003,"201051344000633","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,349777.1,349777.1,25509,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944009,353182.00
04/06/2016 08:00,2,0.000,ALERT,211.03,299.67,59.959,1459944003,"201051344000469","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,350953.0,350953.0,25462,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459944011,353183.00
04/06/2016 08:00,2,0.000,ALERT,210.57,298.77,59.970,1459944003,"201051344000646","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,355467.2,355467.2,30017,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459944012,353184.00
04/06/2016 08:00,2,0.000,ALERT,210.35,297.87,59.970,1459944003,"274151322000052","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,635709.8,635709.8,18889,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944014,353185.00
04/06/2016 08:00,2,0.000,ALERT,211.03,299.07,59.965,1459944003,"201051344000585","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,361109.0,361109.0,30027,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944016,353186.00
04/06/2016 08:00,2,0.000,ALERT,210.57,298.77,59.965,1459944003,"201051344001230","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,359386.6,359386.6,29814,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944018,353187.00
04/06/2016 08:00,2,0.000,ALERT,211.25,299.67,59.965,1459944003,"201051344000582","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,352998.5,352998.5,29993,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944020,353188.00
04/06/2016 08:00,2,0.000,ALERT,210.12,298.17,59.970,1459944003,"201051344000955","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,364210.1,364210.1,29929,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944022,353189.00
04/06/2016 08:00,2,0.000,ALERT,210.57,297.57,59.959,1459944003,"274151322000094","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,510304.9,510304.9,19696,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944024,353190.00
04/06/2016 08:00,2,0.000,ALERT,211.03,300.57,59.949,1459944003,"201051344000579","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,364291.2,364291.2,5535,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944025,353191.00
04/06/2016 08:00,2,0.000,ALERT,210.80,299.37,59.970,1459944003,"201051344000890","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,361504.7,361504.7,29956,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944027,353192.00
04/06/2016 08:00,2,0.000,ALERT,211.03,298.77,59.933,1459944003,"201051344000438","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,363672.6,363672.6,29953,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944029,353193.00
04/06/2016 08:00,2,0.000,ALERT,211.03,298.17,59.965,1459944003,"201051344000417","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,356994.0,356994.0,30106,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944031,353194.00
04/06/2016 08:00,2,0.000,ALERT,210.80,298.17,59.975,1459944003,"274151322000083","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,630095.0,630095.0,18938,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944033,353195.00
04/06/2016 08:00,2,0.000,ALERT,211.25,298.47,59.959,1459944003,"274151322000076","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,670415.1,670415.1,18947,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944034,353196.00
04/06/2016 08:00,2,0.000,ALERT,211.25,300.87,59.944,1459944003,"201051344000868","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,350227.6,350227.6,25195,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459944036,353197.00
04/06/2016 08:00,2,0.000,ALERT,210.57,299.07,59.970,1459944003,"274151322000095","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,663528.5,663528.5,18842,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944038,353198.00
04/06/2016 08:00,2,0.000,ALERT,211.03,299.97,59.970,1459944003,"201051344000988","219011344069620",0.00,1.50,0,295.76,302.07,0.0,0.0,0.000,347528.9,347528.9,25485,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944040,353199.00
04/06/2016 08:00,2,0.000,ALERT,210.80,297.87,59.975,1459944003,"201051344001025","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,361181.7,361181.7,30006,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459944042,353200.00
04/06/2016 08:00,2,0.000,ALERT,211.03,299.97,59.970,1459944003,"201051344000458","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,357982.8,357982.8,25410,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459944044,353201.00
04/06/2016 08:00,2,0.000,ALERT,211.70,299.97,59.970,1459944003,"201051344000853","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,356444.6,356444.6,25004,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459944045,353202.00
04/06/2016 08:00,2,0.000,ALERT,211.25,298.47,60.018,1459944003,"201051344000685","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,363272.5,363272.5,29825,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944047,353203.00
04/06/2016 08:00,2,0.000,ALERT,211.25,298.47,59.938,1459944003,"201051344000917","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,360473.2,360473.2,29831,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944049,353204.00
04/06/2016 08:00,2,0.000,ALERT,211.25,299.37,60.012,1459944003,"201051344001145","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,365498.3,365498.3,29688,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944051,353205.00
04/06/2016 08:00,2,0.000,ALERT,211.03,298.17,59.975,1459944003,"201051344000651","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,357501.8,357501.8,30056,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944053,353206.00
04/06/2016 08:00,2,0.000,ALERT,210.12,298.17,59.970,1459944003,"274151322000088","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,610433.3,610433.3,18632,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944054,353207.00
04/06/2016 08:00,2,0.000,ALERT,211.25,297.87,59.970,1459944003,"274151322000068","219011344069620",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,510233.5,510233.5,19897,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944056,353208.00
04/06/2016 08:00,2,0.000,ALERT,210.57,298.77,59.996,1459944003,"201051344001135","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,353830.1,353830.1,30017,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944058,353209.00
04/06/2016 08:00,2,0.000,ALERT,210.80,300.27,59.959,1459944003,"201051344000594","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,361105.2,361105.2,25438,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459944060,353210.00
04/06/2016 08:00,2,0.000,ALERT,211.03,298.47,59.965,1459944003,"201051344001203","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,360428.8,360428.8,30010,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459944062,353211.00
04/06/2016 08:00,2,0.000,ALERT,210.35,298.47,59.975,1459944003,"274151322000054","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,624081.3,624081.3,18658,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1459944063,353212.00
04/06/2016 08:00,2,0.000,ALERT,211.48,299.67,59.975,1459944003,"201051344000867","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,349563.6,349563.6,25441,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944065,353213.00
04/06/2016 08:00,2,0.000,ALERT,211.03,299.07,59.954,1459944003,"201051344001093","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,359390.1,359390.1,29887,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944067,353214.00
04/06/2016 08:00,2,0.000,ALERT,211.03,299.97,59.965,1459944003,"201051344000900","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,364810.9,364810.9,24842,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944069,353215.00
04/06/2016 08:00,2,0.000,ALERT,211.48,299.37,59.970,1459944003,"201051344000648","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,357335.1,357335.1,25141,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944071,353216.00
04/06/2016 08:00,2,0.000,ALERT,211.25,300.57,60.018,1459944003,"201051344000569","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,366125.4,366125.4,24775,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459944073,353217.00
04/06/2016 08:00,2,0.000,ALERT,211.25,299.97,60.012,1459944003,"201051344000983","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,357703.4,357703.4,25245,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944074,353218.00
04/06/2016 08:00,2,0.000,ALERT,211.25,299.67,59.991,1459944003,"201051344001158","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,352779.9,352779.9,25496,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944076,353219.00
04/06/2016 08:00,2,0.000,ALERT,211.70,300.57,59.975,1459944003,"201051344000576","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,359294.7,359294.7,24914,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944078,353220.00
04/06/2016 08:00,2,0.000,ALERT,210.57,297.57,59.965,1459944003,"274151322000087","219011344069620",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,598384.0,598384.0,18727,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944080,353221.00
04/06/2016 08:15,2,0.000,ALERT,211.70,299.97,59.975,1459944903,"201051344000645","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,358820.3,358820.3,25058,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459944905,353222.00
04/06/2016 08:15,2,0.020,ALERT,210.80,297.87,59.986,1459944903,"274151322000085","219011344069620",29.04,2.50,0,296.06,300.27,0.0,0.0,0.000,626958.9,626958.9,18671,0,0,0,L,1151911521,0,121.33,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1459944907,353223.00
04/06/2016 08:15,2,0.000,ALERT,211.70,299.37,59.975,1459944903,"201051344000633","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,349777.1,349777.1,25511,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944909,353224.00
04/06/2016 08:15,2,0.000,ALERT,211.25,299.67,59.975,1459944903,"201051344000469","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,350953.0,350953.0,25464,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459944911,353225.00
04/06/2016 08:15,2,0.000,ALERT,210.57,298.77,59.970,1459944903,"201051344000646","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,355467.2,355467.2,30019,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944913,353226.00
04/06/2016 08:15,2,0.000,ALERT,210.12,297.87,59.975,1459944903,"274151322000052","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,635709.8,635709.8,18891,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459944914,353227.00
04/06/2016 08:15,2,0.000,ALERT,210.80,298.47,59.949,1459944903,"201051344000585","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,361109.0,361109.0,30029,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944916,353228.00
04/06/2016 08:15,2,0.000,ALERT,210.57,298.77,59.970,1459944903,"201051344001230","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,359386.6,359386.6,29816,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944918,353229.00
04/06/2016 08:15,2,0.000,ALERT,211.25,299.67,59.959,1459944903,"201051344000582","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,352998.5,352998.5,29995,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459944920,353230.00
04/06/2016 08:15,2,0.000,ALERT,210.35,298.77,59.970,1459944903,"201051344000955","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,364210.1,364210.1,29931,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944921,353231.00
04/06/2016 08:15,2,0.000,ALERT,210.35,297.26,59.970,1459944903,"274151322000094","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,510304.9,510304.9,19698,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944923,353232.00
04/06/2016 08:15,2,0.000,ALERT,211.03,300.57,59.970,1459944903,"201051344000579","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,364291.2,364291.2,5537,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459944925,353233.00
04/06/2016 08:15,2,0.000,ALERT,210.57,299.07,59.938,1459944903,"201051344000890","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,361504.7,361504.7,29958,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944927,353234.00
04/06/2016 08:15,2,0.000,ALERT,210.80,298.47,59.959,1459944903,"201051344000438","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,363672.6,363672.6,29955,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944929,353235.00
04/06/2016 08:15,2,0.000,ALERT,210.80,297.87,59.996,1459944903,"201051344000417","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,356994.0,356994.0,30108,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944930,353236.00
04/06/2016 08:15,2,0.000,ALERT,210.57,297.87,59.965,1459944903,"274151322000083","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,630095.0,630095.0,18940,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459944932,353237.00
04/06/2016 08:15,2,0.000,ALERT,211.25,297.87,59.928,1459944903,"274151322000076","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,670415.1,670415.1,18949,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944934,353238.00
04/06/2016 08:15,2,0.000,ALERT,211.25,300.87,59.933,1459944903,"201051344000868","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,350227.6,350227.6,25197,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944936,353239.00
04/06/2016 08:15,2,0.000,ALERT,210.35,298.77,59.954,1459944903,"274151322000095","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,663528.5,663528.5,18844,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944938,353240.00
04/06/2016 08:15,2,0.000,ALERT,211.03,299.97,59.933,1459944903,"201051344000988","219011344069620",0.00,1.50,0,295.46,301.47,0.0,0.0,0.000,347528.9,347528.9,25487,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944940,353241.00
04/06/2016 08:15,2,0.000,ALERT,210.57,298.17,59.907,1459944903,"201051344001025","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,361181.7,361181.7,30008,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459944942,353242.00
04/06/2016 08:15,2,0.000,ALERT,211.03,299.97,59.975,1459944903,"201051344000458","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,357982.8,357982.8,25412,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459944943,353243.00
04/06/2016 08:15,2,0.000,ALERT,211.70,299.67,59.949,1459944903,"201051344000853","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,356444.6,356444.6,25006,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944945,353244.00
04/06/2016 08:15,2,0.000,ALERT,211.25,299.07,59.954,1459944903,"201051344000685","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,363272.5,363272.5,29827,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944947,353245.00
04/06/2016 08:15,2,0.000,ALERT,211.03,298.47,59.954,1459944903,"201051344000917","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,360473.2,360473.2,29833,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944949,353246.00
04/06/2016 08:15,2,0.000,ALERT,211.03,299.07,59.965,1459944903,"201051344001145","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,365498.3,365498.3,29690,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944951,353247.00
04/06/2016 08:15,2,0.000,ALERT,210.80,298.17,59.954,1459944903,"201051344000651","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,357501.8,357501.8,30058,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459944952,353248.00
04/06/2016 08:15,2,0.008,ALERT,210.12,298.17,59.944,1459944903,"274151322000088","219011344069620",27.71,3.00,0,295.76,299.67,0.0,0.0,0.000,610433.3,610433.3,18634,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1459944954,353249.00
04/06/2016 08:15,2,0.000,ALERT,211.03,297.26,59.954,1459944903,"274151322000068","219011344069620",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,510233.5,510233.5,19899,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944956,353250.00
04/06/2016 08:15,2,0.000,ALERT,210.35,298.77,59.912,1459944903,"201051344001135","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,353830.1,353830.1,30019,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944958,353251.00
04/06/2016 08:15,2,0.000,ALERT,210.80,300.57,59.949,1459944903,"201051344000594","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,361105.2,361105.2,25440,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459944960,353252.00
04/06/2016 08:15,2,0.000,ALERT,210.57,298.17,59.954,1459944903,"201051344001203","219011344069620",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,360428.8,360428.8,30012,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944961,353253.00
04/06/2016 08:15,2,0.014,ALERT,210.57,298.77,59.949,1459944903,"274151322000054","219011344069620",29.42,3.00,0,295.76,299.97,0.0,0.0,0.000,624081.3,624081.3,18660,0,0,0,L,1151911521,0,120.65,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1459944963,353254.00
04/06/2016 08:15,2,0.000,ALERT,211.25,299.07,59.944,1459944903,"201051344000867","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,349563.6,349563.6,25443,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944965,353255.00
04/06/2016 08:15,2,0.000,ALERT,210.80,298.47,59.954,1459944903,"201051344001093","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,359390.1,359390.1,29889,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944967,353256.00
04/06/2016 08:15,2,0.000,ALERT,211.03,299.67,59.949,1459944903,"201051344000900","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,364810.9,364810.9,24844,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944969,353257.00
04/06/2016 08:15,2,0.000,ALERT,211.25,299.07,59.954,1459944903,"201051344000648","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,357335.1,357335.1,25143,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944970,353258.00
04/06/2016 08:15,2,0.000,ALERT,211.25,300.57,59.954,1459944903,"201051344000569","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,366125.4,366125.4,24777,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944972,353259.00
04/06/2016 08:15,2,0.000,ALERT,211.03,300.27,59.949,1459944903,"201051344000983","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,357703.4,357703.4,25247,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944974,353260.00
04/06/2016 08:15,2,0.000,ALERT,211.25,299.67,59.965,1459944903,"201051344001158","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,352779.9,352779.9,25498,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944976,353261.00
04/06/2016 08:15,2,0.000,ALERT,211.48,300.27,59.949,1459944903,"201051344000576","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,359294.7,359294.7,24916,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944977,353262.00
04/06/2016 08:15,2,0.000,ALERT,210.35,296.66,59.922,1459944903,"274151322000087","219011344069620",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,598384.0,598384.0,18729,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459944979,353263.00
04/06/2016 08:30,2,0.000,ALERT,211.25,298.77,59.933,1459945803,"201051344000645","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,358820.3,358820.3,25060,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945805,353264.00
04/06/2016 08:30,2,0.018,ALERT,210.12,297.26,59.954,1459945803,"274151322000085","219011344069620",30.81,3.00,0,294.86,299.67,0.0,0.0,0.000,626958.9,626958.9,18673,0,0,0,L,1151911521,0,121.10,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459945807,353265.00
04/06/2016 08:30,2,0.000,ALERT,211.25,298.17,59.944,1459945803,"201051344000633","219011344069620",0.00,1.00,0,295.46,301.17,0.0,0.0,0.000,349777.1,349777.1,25513,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945808,353266.00
04/06/2016 08:30,2,0.000,ALERT,210.80,298.77,59.965,1459945803,"201051344000469","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,350953.0,350953.0,25466,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459945810,353267.00
04/06/2016 08:30,2,0.000,ALERT,210.35,298.47,59.954,1459945803,"201051344000646","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,355467.2,355467.2,30021,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945812,353268.00
04/06/2016 08:30,2,0.000,ALERT,209.90,296.66,59.991,1459945803,"274151322000052","219011344069620",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,635709.8,635709.8,18893,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945814,353269.00
04/06/2016 08:30,2,0.000,ALERT,210.57,298.47,59.959,1459945803,"201051344000585","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,361109.0,361109.0,30031,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945816,353270.00
04/06/2016 08:30,2,0.000,ALERT,210.35,298.77,60.002,1459945803,"201051344001230","219011344069620",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,359386.6,359386.6,29818,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945817,353271.00
04/06/2016 08:30,2,0.000,ALERT,210.80,299.37,59.981,1459945803,"201051344000582","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,352998.5,352998.5,29997,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945819,353272.00
04/06/2016 08:30,2,0.000,ALERT,210.12,298.47,59.970,1459945803,"201051344000955","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,364210.1,364210.1,29933,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945821,353273.00
04/06/2016 08:30,2,0.000,ALERT,210.12,296.66,59.954,1459945803,"274151322000094","219011344069620",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,510304.9,510304.9,19700,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945823,353274.00
04/06/2016 08:30,2,0.000,ALERT,210.80,299.37,59.954,1459945803,"201051344000579","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,364291.2,364291.2,5539,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459945825,353275.00
04/06/2016 08:30,2,0.000,ALERT,210.35,298.77,59.949,1459945803,"201051344000890","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,361504.7,361504.7,29960,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945827,353276.00
04/06/2016 08:30,2,0.000,ALERT,210.57,298.47,59.959,1459945803,"201051344000438","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,363672.6,363672.6,29957,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945828,353277.00
04/06/2016 08:30,2,0.000,ALERT,210.80,297.87,59.970,1459945803,"201051344000417","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,356994.0,356994.0,30110,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459945830,353278.00
04/06/2016 08:30,2,0.000,ALERT,210.35,297.26,59.954,1459945803,"274151322000083","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,630095.0,630095.0,18942,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459945832,353279.00
04/06/2016 08:30,2,0.000,ALERT,210.80,297.57,59.959,1459945803,"274151322000076","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,670415.1,670415.1,18951,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945834,353280.00
04/06/2016 08:30,2,0.000,ALERT,210.57,299.07,59.954,1459945803,"201051344000868","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,350227.6,350227.6,25199,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945836,353281.00
04/06/2016 08:30,2,0.000,ALERT,210.35,297.87,59.944,1459945803,"274151322000095","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,663528.5,663528.5,18846,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459945837,353282.00
04/06/2016 08:30,2,0.000,ALERT,210.57,298.47,59.954,1459945803,"201051344000988","219011344069620",0.00,1.50,0,294.86,301.47,0.0,0.0,0.000,347528.9,347528.9,25489,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945839,353283.00
04/06/2016 08:30,2,0.000,ALERT,210.35,297.87,59.970,1459945803,"201051344001025","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,361181.7,361181.7,30010,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459945841,353284.00
04/06/2016 08:30,2,0.000,ALERT,210.57,298.47,59.965,1459945803,"201051344000458","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,357982.8,357982.8,25414,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459945843,353285.00
