ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 08:30,2,0.000,ALERT,211.25,298.17,59.949,1459945803,"201051344000853","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,356444.6,356444.6,25008,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459945845,353286.00
04/06/2016 08:30,2,0.000,ALERT,210.80,298.47,59.949,1459945803,"201051344000685","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,363272.5,363272.5,29829,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945846,353287.00
04/06/2016 08:30,2,0.000,ALERT,210.57,297.87,59.954,1459945803,"201051344000917","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,360473.2,360473.2,29835,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945848,353288.00
04/06/2016 08:30,2,0.000,ALERT,210.80,298.77,59.938,1459945803,"201051344001145","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,365498.3,365498.3,29692,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945850,353289.00
04/06/2016 08:30,2,0.000,ALERT,210.57,297.87,59.986,1459945803,"201051344000651","219011344069620",0.00,0.50,0,296.36,299.67,0.0,0.0,0.000,357501.8,357501.8,30060,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945852,353290.00
04/06/2016 08:30,2,0.006,ALERT,209.90,296.66,59.954,1459945803,"274151322000088","219011344069620",29.82,3.00,0,294.56,299.37,0.0,0.0,0.000,610433.3,610433.3,18636,0,0,0,L,1151911521,0,120.88,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459945854,353291.00
04/06/2016 08:30,2,0.000,ALERT,211.03,296.66,60.002,1459945803,"274151322000068","219011344069620",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,510233.5,510233.5,19901,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945855,353292.00
04/06/2016 08:30,2,0.000,ALERT,210.35,298.77,59.965,1459945803,"201051344001135","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,353830.1,353830.1,30021,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945857,353293.00
04/06/2016 08:30,2,0.000,ALERT,210.35,298.77,59.954,1459945803,"201051344000594","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,361105.2,361105.2,25442,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459945859,353294.00
04/06/2016 08:30,2,0.000,ALERT,210.57,297.87,59.965,1459945803,"201051344001203","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,360428.8,360428.8,30014,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945861,353295.00
04/06/2016 08:30,2,0.014,ALERT,210.12,297.57,59.954,1459945803,"274151322000054","219011344069620",30.75,3.00,0,294.86,299.97,0.0,0.0,0.000,624081.3,624081.3,18662,0,0,0,L,1151911521,0,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459945863,353296.00
04/06/2016 08:30,2,0.000,ALERT,211.03,297.87,59.959,1459945803,"201051344000867","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,349563.6,349563.6,25445,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459945864,353297.00
04/06/2016 08:30,2,0.000,ALERT,210.35,298.17,59.949,1459945803,"201051344001093","219011344069620",0.00,2.50,0,296.66,299.97,0.0,0.0,0.000,359390.1,359390.1,29891,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459945866,353298.00
04/06/2016 08:30,2,0.000,ALERT,210.35,298.17,59.959,1459945803,"201051344000900","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,364810.9,364810.9,24846,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945868,353299.00
04/06/2016 08:30,2,0.000,ALERT,210.80,297.57,59.949,1459945803,"201051344000648","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,357335.1,357335.1,25145,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945870,353300.00
04/06/2016 08:30,2,0.000,ALERT,210.57,299.07,59.928,1459945803,"201051344000569","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,366125.4,366125.4,24779,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945872,353301.00
04/06/2016 08:30,2,0.000,ALERT,210.57,298.47,59.959,1459945803,"201051344000983","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,357703.4,357703.4,25249,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459945873,353302.00
04/06/2016 08:30,2,0.000,ALERT,210.57,298.17,59.965,1459945803,"201051344001158","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,352779.9,352779.9,25500,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459945875,353303.00
04/06/2016 08:30,2,0.000,ALERT,211.25,299.07,59.981,1459945803,"201051344000576","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,359294.7,359294.7,24918,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459945877,353304.00
04/06/2016 08:30,2,0.029,ALERT,210.57,296.66,59.959,1459945803,"274151322000087","219011344069620",29.72,3.30,0,293.66,298.47,0.0,0.0,0.000,598384.0,598384.0,18731,0,0,0,L,1151911521,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1459945879,353305.00
04/06/2016 08:45,2,0.000,ALERT,211.25,299.07,59.986,1459946703,"201051344000645","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,358820.3,358820.3,25062,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946705,353306.00
04/06/2016 08:45,2,0.057,ALERT,210.57,297.57,60.018,1459946703,"274151322000085","219011344069620",18.87,3.00,0,294.86,299.37,1.1,0.0,0.000,626958.9,626958.9,18675,0,0,0,L,1151911521,0,120.88,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1459946707,353307.00
04/06/2016 08:45,2,0.000,ALERT,211.25,298.77,59.981,1459946703,"201051344000633","219011344069620",0.00,1.00,0,294.56,300.57,0.0,0.0,0.000,349777.1,349777.1,25515,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946709,353308.00
04/06/2016 08:45,2,0.000,ALERT,211.03,299.37,60.007,1459946703,"201051344000469","219011344069620",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,350953.0,350953.0,25468,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459946711,353309.00
04/06/2016 08:45,2,0.000,ALERT,210.12,298.17,59.986,1459946703,"201051344000646","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,355467.2,355467.2,30023,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946713,353310.00
04/06/2016 08:45,2,0.000,ALERT,210.12,297.87,60.002,1459946703,"274151322000052","219011344069620",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,635709.8,635709.8,18895,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459946714,353311.00
04/06/2016 08:45,2,0.000,ALERT,210.35,298.17,59.975,1459946703,"201051344000585","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,361109.0,361109.0,30033,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946716,353312.00
04/06/2016 08:45,2,0.070,ALERT,210.12,298.17,59.986,1459946703,"201051344001230","219011344069620",29.98,1.50,0,296.66,300.27,2.2,0.2,0.000,359386.6,359386.6,29820,0,0,0,L,1122011218,0,120.88,120.20,0200,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459946718,353313.00
04/06/2016 08:45,2,0.000,ALERT,209.90,297.87,59.970,1459946703,"201051344000955","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,364210.1,364210.1,29935,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946721,353314.00
04/06/2016 08:45,2,0.000,ALERT,210.35,296.96,59.981,1459946703,"274151322000094","219011344069620",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,510304.9,510304.9,19702,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946723,353315.00
04/06/2016 08:45,2,0.000,ALERT,211.03,299.97,59.986,1459946703,"201051344000579","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,364291.2,364291.2,5541,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946724,353316.00
04/06/2016 08:45,2,0.000,ALERT,209.90,297.87,59.959,1459946703,"201051344000890","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,361504.7,361504.7,29962,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946726,353317.00
04/06/2016 08:45,2,0.000,ALERT,210.12,297.57,59.991,1459946703,"201051344000438","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,363672.6,363672.6,29959,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946728,353318.00
04/06/2016 08:45,2,0.000,ALERT,210.35,296.96,59.986,1459946703,"201051344000417","219011344069620",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,356994.0,356994.0,30112,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459946730,353319.00
04/06/2016 08:45,2,0.000,ALERT,210.35,298.17,59.991,1459946703,"274151322000083","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,630095.0,630095.0,18944,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946732,353320.00
04/06/2016 08:45,2,0.000,ALERT,210.80,298.17,59.981,1459946703,"274151322000076","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,670415.1,670415.1,18953,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946733,353321.00
04/06/2016 08:45,2,0.000,ALERT,210.80,300.27,59.991,1459946703,"201051344000868","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,350227.6,350227.6,25201,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946735,353322.00
04/06/2016 08:45,2,0.000,ALERT,210.12,298.47,59.986,1459946703,"274151322000095","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,663528.5,663528.5,18848,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946737,353323.00
04/06/2016 08:45,2,0.000,ALERT,210.57,299.07,59.986,1459946703,"201051344000988","219011344069620",0.00,2.00,0,293.96,300.57,0.0,0.0,0.000,347528.9,347528.9,25491,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946739,353324.00
04/06/2016 08:45,2,0.072,ALERT,210.12,297.26,59.981,1459946703,"201051344001025","219011344069620",30.40,1.00,0,295.76,300.27,2.2,0.2,0.000,361181.7,361181.7,30012,0,0,0,L,1122011218,0,120.42,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459946741,353325.00
04/06/2016 08:45,2,0.000,ALERT,210.57,299.37,59.991,1459946703,"201051344000458","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,357982.8,357982.8,25416,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946742,353326.00
04/06/2016 08:45,2,0.066,ALERT,211.48,298.77,59.991,1459946703,"201051344000853","219011344069620",30.59,1.50,0,296.36,301.17,2.1,0.1,0.000,356444.6,356444.6,25010,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1459946744,353327.00
04/06/2016 08:45,2,0.000,ALERT,210.57,297.87,59.991,1459946703,"201051344000685","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,363272.5,363272.5,29831,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459946746,353328.00
04/06/2016 08:45,2,0.062,ALERT,210.35,297.26,59.981,1459946703,"201051344000917","219011344069620",30.20,3.00,0,295.16,299.37,1.9,0.0,0.000,360473.2,360473.2,29837,0,0,0,L,1122011218,0,120.65,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1459946748,353329.00
04/06/2016 08:45,2,0.000,ALERT,210.57,298.17,59.970,1459946703,"201051344001145","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,365498.3,365498.3,29694,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459946750,353330.00
04/06/2016 08:45,2,0.000,ALERT,210.35,297.26,60.012,1459946703,"201051344000651","219011344069620",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,357501.8,357501.8,30062,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946751,353331.00
04/06/2016 08:45,2,0.041,ALERT,209.90,297.57,59.991,1459946703,"274151322000088","219011344069620",17.71,3.00,0,294.56,299.37,0.8,0.0,0.000,610433.3,610433.3,18638,0,0,0,L,1151911521,0,120.88,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459946753,353332.00
04/06/2016 08:45,2,0.000,ALERT,210.80,296.66,59.949,1459946703,"274151322000068","219011344069620",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,510233.5,510233.5,19903,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946755,353333.00
04/06/2016 08:45,2,0.062,ALERT,209.90,297.87,59.991,1459946703,"201051344001135","219011344069620",30.63,1.50,0,296.66,300.57,2.0,0.0,0.000,353830.1,353830.1,30023,0,0,0,L,1122011218,0,120.65,120.20,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1459946757,353334.00
04/06/2016 08:45,2,0.000,ALERT,210.35,299.67,59.986,1459946703,"201051344000594","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,361105.2,361105.2,25444,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946759,353335.00
04/06/2016 08:45,2,0.066,ALERT,210.35,297.57,59.986,1459946703,"201051344001203","219011344069620",30.10,1.00,0,296.36,301.47,2.0,0.0,0.000,360428.8,360428.8,30016,0,0,0,L,1122011218,0,121.10,120.20,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1459946761,353336.00
04/06/2016 08:45,2,0.051,ALERT,209.90,297.87,59.986,1459946703,"274151322000054","219011344069620",17.91,3.30,0,294.86,299.67,0.9,0.0,0.000,624081.3,624081.3,18664,0,0,0,L,1151911521,0,120.65,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459946762,353337.00
04/06/2016 08:45,2,0.000,ALERT,211.03,298.77,60.039,1459946703,"201051344000867","219011344069620",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,349563.6,349563.6,25447,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946764,353338.00
04/06/2016 08:45,2,0.129,ALERT,210.57,298.47,59.991,1459946703,"201051344001093","219011344069620",30.08,2.50,0,296.06,299.67,4.0,1.9,0.000,359390.1,359390.1,29893,0,0,0,L,1122011218,0,120.65,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1459946766,353339.00
04/06/2016 08:45,2,0.008,ALERT,210.57,299.07,60.002,1459946703,"201051344000900","219011344069620",30.26,1.50,0,295.76,300.87,0.2,0.0,0.000,364810.9,364810.9,24848,0,0,0,L,1122011218,0,120.42,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1459946768,353340.00
04/06/2016 08:45,2,0.000,ALERT,211.03,298.17,59.991,1459946703,"201051344000648","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,357335.1,357335.1,25147,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946770,353341.00
04/06/2016 08:45,2,0.086,ALERT,210.80,299.67,59.996,1459946703,"201051344000569","219011344069620",30.75,1.50,0,296.96,301.77,2.7,0.7,0.000,366125.4,366125.4,24781,0,0,0,L,1122011218,0,119.97,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1459946771,353342.00
04/06/2016 08:45,2,0.064,ALERT,210.80,299.07,59.986,1459946703,"201051344000983","219011344069620",30.40,2.00,0,296.66,301.47,2.0,0.0,0.000,357703.4,357703.4,25251,0,0,0,L,1122011218,0,120.42,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1459946773,353343.00
04/06/2016 08:45,2,0.000,ALERT,211.03,299.07,59.996,1459946703,"201051344001158","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,352779.9,352779.9,25502,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459946775,353344.00
04/06/2016 08:45,2,0.098,ALERT,211.25,299.37,60.023,1459946703,"201051344000576","219011344069620",29.94,1.50,0,296.36,301.17,3.0,0.9,0.000,359294.7,359294.7,24920,0,0,0,L,1122011218,0,120.65,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1459946777,353345.00
04/06/2016 08:45,2,0.029,ALERT,210.35,297.26,59.986,1459946703,"274151322000087","219011344069620",30.55,3.30,0,293.96,298.77,0.0,0.0,0.000,598384.0,598384.0,18733,0,0,0,L,1151911521,0,120.65,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459946779,353346.00
04/06/2016 08:45,2,0.084,ALERT,211.03,299.37,59.996,1459946703,"201051344000582","219011344069620",30.32,1.00,0,297.26,300.57,2.6,0.6,0.000,352998.5,352998.5,29999,0,0,0,L,1122011218,1,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1459946781,353347.00
04/06/2016 09:00,2,0.150,ALERT,211.48,300.27,59.933,1459947604,"201051344000645","219011344069620",24.03,2.50,0,296.96,301.17,3.7,1.6,0.000,358820.5,358820.5,25064,0,0,0,L,1122011218,0,120.88,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1459947606,353348.00
04/06/2016 09:00,2,0.090,ACTIVE,210.57,336.64,59.944,1459947604,"274151322000085","219011344069620",29.10,4.00,0,295.46,342.95,2.6,0.6,0.004,626958.9,626958.9,18677,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459947607,353349.00
04/06/2016 09:00,2,0.080,ALERT,211.48,299.67,59.949,1459947604,"201051344000633","219011344069620",25.94,1.50,0,295.46,300.57,2.2,0.2,0.000,349777.2,349777.2,25517,0,0,0,L,1122011218,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1459947608,353350.00
04/06/2016 09:00,2,0.205,ALERT,211.03,322.21,59.917,1459947604,"201051344000469","219011344069620",25.82,1.50,0,296.36,334.84,5.4,3.3,0.000,350953.5,350953.5,25470,0,0,0,L,1122011218,0,120.20,121.33,0100,-1,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1459947610,353351.00
04/06/2016 09:00,2,0.197,ALERT,210.35,299.97,59.917,1459947604,"201051344000646","219011344069620",21.93,1.50,0,295.76,305.08,4.4,2.3,0.000,355467.5,355467.5,30025,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1459947612,353352.00
04/06/2016 09:00,2,0.041,ALERT,210.12,298.47,59.933,1459947604,"274151322000052","219011344069620",30.14,2.00,0,294.56,299.67,0.0,0.0,0.000,635709.8,635709.8,18897,0,0,0,L,1151911521,0,120.20,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459947614,353353.00
04/06/2016 09:00,2,0.168,ALERT,210.80,324.32,59.965,1459947604,"201051344000585","219011344069620",25.52,3.00,0,295.46,335.14,4.4,2.3,0.000,361109.4,361109.4,30035,0,0,0,L,1122011218,0,120.65,120.88,0002,-1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459947616,353354.00
04/06/2016 09:00,2,0.172,ALERT,210.80,316.20,59.922,1459947604,"201051344001230","219011344069620",23.91,2.00,0,296.06,335.14,4.2,2.1,0.000,359386.9,359386.9,29822,0,0,0,L,1122011218,0,121.33,120.42,0002,-1,0,0,0,0,0,0,5,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1459947617,353355.00
04/06/2016 09:00,2,0.197,ALERT,211.25,321.01,59.944,1459947604,"201051344000582","219011344069620",24.33,1.50,0,296.96,335.74,4.9,2.8,0.000,352999.0,352999.0,30001,0,0,0,L,1122011218,0,121.33,120.88,0002,-0,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1459947619,353356.00
04/06/2016 09:00,2,0.168,ALERT,210.35,299.97,59.928,1459947604,"201051344000955","219011344069620",18.23,1.50,0,295.76,300.87,3.1,1.1,0.000,364210.2,364210.2,29937,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1459947621,353357.00
04/06/2016 09:00,2,0.000,ALERT,210.57,297.57,59.949,1459947604,"274151322000094","219011344069620",40.12,1.50,0,294.86,385.03,0.0,0.0,0.000,510304.9,510304.9,19704,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1459947623,353358.00
04/06/2016 09:00,2,0.172,ALERT,211.03,300.57,59.938,1459947604,"201051344000579","219011344069620",19.02,2.00,0,297.57,302.07,3.3,1.3,0.000,364291.4,364291.4,5543,0,0,0,L,1122011218,0,120.42,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1459947625,353359.00
04/06/2016 09:00,2,0.193,ALERT,210.80,327.92,59.954,1459947604,"201051344000890","219011344069620",26.26,3.00,0,296.06,334.54,5.1,3.0,0.000,361505.2,361505.2,29964,0,0,0,L,1122011218,0,121.10,119.97,0100,2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1459947626,353360.00
04/06/2016 09:00,2,0.096,ALERT,210.80,299.37,59.944,1459947604,"201051344000438","219011344069620",31.51,1.50,0,295.46,301.17,3.1,1.1,0.000,363672.7,363672.7,29961,0,0,0,L,1122011218,0,121.10,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1459947628,353361.00
04/06/2016 09:00,2,0.236,ALERT,210.80,319.81,59.986,1459947604,"201051344000417","219011344069620",24.91,2.50,0,295.16,334.54,6.0,3.9,0.000,356994.7,356994.7,30114,0,0,0,L,1122011218,0,120.88,120.65,0100,0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1459947630,353362.00
04/06/2016 09:00,2,0.020,ALERT,210.35,298.17,59.938,1459947604,"274151322000083","219011344069620",28.65,2.00,0,295.16,299.97,0.0,0.0,0.000,630095.0,630095.0,18946,0,0,0,L,1151911521,0,120.42,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459947632,353363.00
04/06/2016 09:00,2,0.053,ALERT,211.03,297.57,59.944,1459947604,"274151322000076","219011344069620",16.50,2.50,0,294.86,299.97,0.9,0.0,0.000,670415.1,670415.1,18955,0,0,0,L,1151911521,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1459947634,353364.00
04/06/2016 09:00,2,0.123,ALERT,211.03,300.57,59.944,1459947604,"201051344000868","219011344069620",14.53,2.00,0,297.87,302.07,1.8,0.0,0.000,350227.6,350227.6,25203,0,0,0,L,1122011218,0,120.42,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1459947635,353365.00
04/06/2016 09:00,2,0.012,ALERT,210.57,298.77,59.901,1459947604,"274151322000095","219011344069620",29.36,1.50,0,295.76,300.27,0.0,0.0,0.000,663528.5,663528.5,18850,0,0,0,L,1151911521,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459947638,353366.00
04/06/2016 09:00,2,0.162,ALERT,211.03,299.97,59.944,1459947604,"201051344000988","219011344069620",20.28,2.00,0,294.86,300.87,3.4,1.3,0.000,347529.0,347529.0,25493,0,0,0,L,1122011218,0,120.20,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1459947640,353367.00
04/06/2016 09:00,2,0.164,ALERT,210.57,320.41,59.944,1459947604,"201051344001025","219011344069620",26.02,1.50,0,295.16,335.44,4.4,2.3,0.000,361182.0,361182.0,30014,0,0,0,L,1122011218,0,120.65,120.42,0100,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1459947641,353368.00
04/06/2016 09:00,2,0.166,ALERT,211.03,300.27,59.907,1459947604,"201051344000458","219011344069620",21.49,3.30,0,296.96,302.07,3.6,1.5,0.000,357983.0,357983.0,25418,0,0,0,L,1122011218,0,120.65,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1459947643,353369.00
04/06/2016 09:00,2,0.172,ALERT,211.70,315.30,59.949,1459947604,"201051344000853","219011344069620",23.18,2.00,0,297.26,316.20,4.0,2.0,0.000,356444.9,356444.9,25012,0,0,0,L,1122011218,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1459947645,353370.00
04/06/2016 09:00,2,0.072,ALERT,210.80,299.07,59.949,1459947604,"201051344000685","219011344069620",31.21,2.00,0,295.46,300.87,2.3,0.3,0.000,363272.5,363272.5,29833,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1459947647,353371.00
04/06/2016 09:00,2,0.178,ALERT,210.80,321.01,59.986,1459947604,"201051344000917","219011344069620",24.25,3.30,0,294.86,335.44,4.4,2.3,0.000,360473.5,360473.5,29839,0,0,0,L,1122011218,0,120.88,120.88,0002,-0,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1459947649,353372.00
04/06/2016 09:00,2,0.059,ALERT,211.03,299.37,59.944,1459947604,"201051344001145","219011344069620",31.57,1.50,0,296.36,301.47,1.9,0.0,0.000,365498.3,365498.3,29696,0,0,0,L,1122011218,0,120.88,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1459947650,353373.00
04/06/2016 09:00,2,0.229,ALERT,210.57,299.07,59.944,1459947604,"201051344000651","219011344069620",20.87,1.00,0,295.76,327.02,4.8,2.7,0.000,357502.3,357502.3,30064,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1459947652,353374.00
04/06/2016 09:00,2,0.084,ACTIVE,210.12,334.84,59.944,1459947604,"274151322000088","219011344069620",28.94,4.00,0,295.46,345.06,2.5,0.5,0.000,610433.3,610433.3,18640,0,0,0,L,1151911521,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459947653,353375.00
04/06/2016 09:00,2,0.006,ALERT,211.03,315.90,59.954,1459947604,"274151322000068","219011344069620",41.59,3.00,0,294.56,397.05,0.0,0.0,0.000,510233.5,510233.5,19905,0,0,0,L,1151911521,0,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459947655,353376.00
04/06/2016 09:00,2,0.156,ALERT,210.35,333.93,59.954,1459947604,"201051344001135","219011344069620",26.74,2.50,0,296.06,335.74,4.2,2.2,0.000,353830.4,353830.4,30025,0,0,0,L,1122011218,0,120.88,120.42,0100,1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1459947657,353377.00
04/06/2016 09:00,2,0.000,ALERT,210.57,300.27,59.959,1459947604,"201051344000594","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,361105.2,361105.2,25446,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459947659,353378.00
04/06/2016 09:00,2,0.180,ALERT,210.80,317.10,59.959,1459947604,"201051344001203","219011344069620",23.85,2.00,0,295.76,337.24,4.3,2.3,0.000,360429.1,360429.1,30018,0,0,0,L,1122011218,0,121.33,120.20,0002,-0,0,0,0,0,0,0,6,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1459947660,353379.00
04/06/2016 09:00,2,0.098,ACTIVE,210.35,335.14,59.965,1459947604,"274151322000054","219011344069620",29.22,4.50,0,295.76,345.36,2.9,0.9,0.004,624081.4,624081.4,18666,0,0,0,L,1151911521,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459947661,353380.00
04/06/2016 09:00,2,0.068,ALERT,211.25,299.67,59.959,1459947604,"201051344000867","219011344069620",30.77,2.50,0,296.36,301.47,2.2,0.2,0.000,349563.6,349563.6,25449,0,0,0,L,1122011218,0,120.88,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1459947663,353381.00
04/06/2016 09:00,2,0.221,ALERT,210.57,323.41,59.928,1459947604,"201051344001093","219011344069620",25.43,3.30,0,296.36,334.54,5.7,3.6,0.000,359390.7,359390.7,29895,0,0,0,L,1122011218,0,120.88,120.42,0100,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1459947665,353382.00
04/06/2016 09:00,2,0.105,ALERT,211.03,331.53,59.959,1459947604,"201051344000900","219011344069620",26.18,2.50,0,296.96,334.54,2.9,0.8,0.000,364811.0,364811.0,24850,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1459947667,353383.00
04/06/2016 09:00,2,0.145,ALERT,211.25,299.07,59.959,1459947604,"201051344000648","219011344069620",12.11,1.00,0,296.36,301.17,1.8,0.0,0.000,357335.2,357335.2,25149,0,0,0,L,1122011218,0,120.20,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1459947668,353384.00
04/06/2016 09:00,2,0.182,ALERT,211.03,341.45,59.959,1459947604,"201051344000569","219011344069620",27.14,2.50,0,297.87,342.35,5.0,2.9,0.000,366125.9,366125.9,24783,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1459947670,353385.00
04/06/2016 09:00,2,0.176,ALERT,211.03,315.00,59.944,1459947604,"201051344000983","219011344069620",23.48,2.50,0,297.57,335.44,4.2,2.1,0.000,357703.7,357703.7,25253,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1459947672,353386.00
04/06/2016 09:00,2,0.141,ALERT,211.03,299.67,59.954,1459947604,"201051344001158","219011344069620",22.66,1.00,0,296.36,300.87,3.2,1.2,0.000,352780.0,352780.0,25504,0,0,0,L,1122011218,0,120.42,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1459947674,353387.00
04/06/2016 09:00,2,0.199,ALERT,211.48,318.91,59.949,1459947604,"201051344000576","219011344069620",24.57,2.00,0,297.26,336.04,5.0,2.9,0.000,359295.1,359295.1,24922,0,0,0,L,1122011218,0,120.88,120.88,0100,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1459947676,353388.00
04/06/2016 09:00,2,0.080,ALERT,210.57,296.96,59.965,1459947604,"274151322000087","219011344069620",21.15,3.30,0,293.96,298.77,1.7,0.0,0.000,598384.0,598384.0,18735,0,0,0,L,1151911521,0,120.65,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1459947678,353389.00
04/06/2016 09:15,2,0.145,ALERT,211.48,300.27,59.933,1459948503,"201051344000645","219011344069620",22.03,3.00,0,298.17,336.04,3.3,1.2,0.000,358820.9,358820.9,25066,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948505,353390.00
04/06/2016 09:15,2,0.086,ALERT,210.80,315.60,59.975,1459948503,"274151322000085","219011344069620",25.70,5.00,0,296.66,339.34,2.2,0.2,0.000,626959.1,626959.1,18678,0,0,0,L,1151911521,0,121.33,121.33,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948507,353391.00
04/06/2016 09:15,2,0.076,ALERT,211.70,299.97,59.970,1459948503,"201051344000633","219011344069620",30.59,1.50,0,296.06,302.68,2.4,0.4,0.000,349777.2,349777.2,25519,0,0,0,L,1122011218,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1459948509,353392.00
04/06/2016 09:15,2,0.197,ALERT,211.03,299.97,59.970,1459948503,"201051344000469","219011344069620",23.50,2.00,0,296.96,345.66,4.7,2.6,0.000,350954.4,350954.4,25472,0,0,0,L,1122011218,0,119.97,121.33,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948510,353393.00
04/06/2016 09:15,2,0.172,ALERT,210.35,298.47,59.965,1459948503,"201051344000646","219011344069620",21.59,2.50,0,296.96,334.54,3.8,1.7,0.000,355468.1,355468.1,30027,0,0,0,L,1122011218,0,120.88,120.42,0002,0,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948512,353394.00
04/06/2016 09:15,2,0.043,ALERT,210.12,298.77,59.965,1459948503,"274151322000052","219011344069620",29.62,2.50,0,295.76,301.17,0.0,0.0,0.000,635709.8,635709.8,18899,0,0,0,L,1151911521,0,119.97,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459948514,353395.00
04/06/2016 09:15,2,0.162,ALERT,210.80,299.07,59.965,1459948503,"201051344000585","219011344069620",22.80,3.30,0,296.96,344.45,3.8,1.7,0.000,361110.0,361110.0,30037,0,0,0,L,1122011218,0,120.42,120.88,0002,0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948516,353396.00
04/06/2016 09:15,2,0.160,ALERT,210.80,299.07,59.970,1459948503,"201051344001230","219011344069620",21.65,3.00,0,297.57,340.85,3.6,1.5,0.000,359387.5,359387.5,29824,0,0,0,L,1122011218,0,121.10,120.42,0002,0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948518,353397.00
04/06/2016 09:15,2,0.172,ALERT,211.25,299.67,59.970,1459948503,"201051344000582","219011344069620",23.56,2.50,0,298.17,345.96,4.2,2.1,0.000,352999.7,352999.7,30003,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948520,353398.00
04/06/2016 09:15,2,0.158,ACTIVE,210.12,298.17,59.949,1459948503,"201051344000955","219011344069620",14.51,2.00,0,296.96,301.17,2.4,0.3,0.000,364210.5,364210.5,29939,0,0,0,L,1122011218,0,120.20,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948521,353399.00
04/06/2016 09:15,2,0.000,ALERT,210.57,297.57,59.965,1459948503,"274151322000094","219011344069620",0.00,2.00,0,296.06,385.93,0.0,0.0,0.000,510304.9,510304.9,19706,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459948522,353400.00
04/06/2016 09:15,2,0.160,ACTIVE,211.03,300.87,59.959,1459948503,"201051344000579","219011344069620",15.29,2.50,0,298.77,303.28,2.5,0.5,0.000,364291.7,364291.7,5545,0,0,0,L,1122011218,0,120.42,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948523,353401.00
04/06/2016 09:15,2,0.180,ALERT,210.57,299.07,59.959,1459948503,"201051344000890","219011344069620",23.18,3.30,0,297.87,343.25,4.2,2.2,0.000,361506.0,361506.0,29966,0,0,0,L,1122011218,0,121.10,119.97,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948525,353402.00
04/06/2016 09:15,2,0.096,ALERT,210.80,298.77,59.970,1459948503,"201051344000438","219011344069620",31.03,1.50,0,296.96,301.77,3.0,1.0,0.000,363672.8,363672.8,29963,0,0,0,L,1122011218,0,121.10,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459948527,353403.00
04/06/2016 09:15,2,0.221,ALERT,210.80,297.87,59.970,1459948503,"201051344000417","219011344069620",22.48,3.00,0,296.96,345.36,5.0,2.9,0.000,356995.7,356995.7,30116,0,0,0,L,1122011218,0,120.65,120.65,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948529,353404.00
04/06/2016 09:15,2,0.020,ALERT,210.57,298.17,59.991,1459948503,"274151322000083","219011344069620",27.85,2.00,0,296.36,301.17,0.0,0.0,0.000,630095.0,630095.0,18948,0,0,0,L,1151911521,0,120.42,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459948530,353405.00
04/06/2016 09:15,2,0.018,ALERT,211.03,298.17,59.959,1459948503,"274151322000076","219011344069620",30.59,2.50,0,296.06,301.17,0.0,0.0,0.000,670415.1,670415.1,18957,0,0,0,L,1151911521,0,120.88,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1459948532,353406.00
04/06/2016 09:15,2,0.070,ALERT,211.03,300.87,59.965,1459948503,"201051344000868","219011344069620",30.55,2.00,0,298.47,303.58,2.2,0.2,0.000,350227.6,350227.6,25205,0,0,0,L,1122011218,0,120.42,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1459948534,353407.00
04/06/2016 09:15,2,0.012,ALERT,210.57,299.37,59.959,1459948503,"274151322000095","219011344069620",28.57,1.50,0,297.26,301.47,0.0,0.0,0.000,663528.5,663528.5,18852,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459948536,353408.00
04/06/2016 09:15,2,0.135,ALERT,210.80,300.27,59.965,1459948503,"201051344000988","219011344069620",21.77,2.50,0,295.76,335.74,3.0,1.0,0.000,347529.4,347529.4,25495,0,0,0,L,1122011218,0,120.20,121.10,0002,1,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948538,353409.00
04/06/2016 09:15,2,0.150,ALERT,210.35,298.17,59.954,1459948503,"201051344001025","219011344069620",23.08,2.50,0,296.96,345.96,3.5,1.5,0.000,361182.7,361182.7,30016,0,0,0,L,1122011218,0,120.42,120.65,0002,0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948540,353410.00
04/06/2016 09:15,2,0.150,ACTIVE,211.03,300.57,59.944,1459948503,"201051344000458","219011344069620",18.67,3.70,0,298.17,303.28,2.9,0.8,0.000,357983.4,357983.4,25420,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948541,353411.00
04/06/2016 09:15,2,0.150,ALERT,211.48,300.27,59.949,1459948503,"201051344000853","219011344069620",21.73,2.50,0,298.47,349.26,3.3,1.3,0.000,356445.5,356445.5,25014,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948542,353412.00
04/06/2016 09:15,2,0.070,ALERT,211.25,298.77,59.959,1459948503,"201051344000685","219011344069620",30.65,2.50,0,296.96,300.87,2.2,0.2,0.000,363272.6,363272.6,29835,0,0,0,L,1122011218,0,121.78,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1459948544,353413.00
04/06/2016 09:15,2,0.166,ALERT,210.80,297.87,59.944,1459948503,"201051344000917","219011344069620",21.03,4.00,0,295.76,344.15,3.6,1.5,0.000,360474.1,360474.1,29841,0,0,0,L,1122011218,0,120.65,120.88,0002,1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948546,353414.00
04/06/2016 09:15,2,0.059,ALERT,210.80,298.77,59.949,1459948503,"201051344001145","219011344069620",31.03,2.00,0,296.96,301.47,1.9,0.0,0.000,365498.3,365498.3,29698,0,0,0,L,1122011218,0,120.88,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1459948548,353415.00
04/06/2016 09:15,2,0.184,ALERT,210.80,298.17,59.959,1459948503,"201051344000651","219011344069620",22.44,2.00,0,296.96,345.66,4.2,2.1,0.000,357503.1,357503.1,30066,0,0,0,L,1122011218,0,121.33,120.42,0002,1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948550,353416.00
04/06/2016 09:15,2,0.053,ALERT,210.12,305.98,59.938,1459948503,"274151322000088","219011344069620",26.96,5.00,0,297.26,351.67,1.9,0.0,0.000,610433.5,610433.5,18641,0,0,0,L,1151911521,0,121.33,121.10,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948551,353417.00
04/06/2016 09:15,2,0.006,ALERT,211.03,297.57,59.944,1459948503,"274151322000068","219011344069620",40.93,3.30,0,295.76,396.45,0.0,0.0,0.000,510233.5,510233.5,19907,0,0,0,L,1151911521,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459948553,353418.00
04/06/2016 09:15,2,0.145,ALERT,210.35,298.47,59.944,1459948503,"201051344001135","219011344069620",22.88,3.00,0,297.26,340.25,3.4,1.3,0.000,353830.9,353830.9,30027,0,0,0,L,1122011218,0,120.65,120.42,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948555,353419.00
04/06/2016 09:15,2,0.084,ALERT,210.80,300.57,59.970,1459948503,"201051344000594","219011344069620",30.42,1.50,0,296.96,303.58,2.6,0.6,0.000,361105.3,361105.3,25448,0,0,0,L,1122011218,0,120.42,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459948557,353420.00
04/06/2016 09:15,2,0.154,ALERT,210.57,298.47,59.949,1459948503,"201051344001203","219011344069620",22.24,2.50,0,297.26,345.96,3.5,1.5,0.000,360429.7,360429.7,30020,0,0,0,L,1122011218,0,121.33,120.42,0002,1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948559,353421.00
04/06/2016 09:15,2,0.082,ACTIVE,210.35,316.50,59.938,1459948503,"274151322000054","219011344069620",25.54,5.50,0,313.80,351.67,2.2,0.2,0.000,624081.6,624081.6,18667,0,0,0,L,1151911521,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948560,353422.00
04/06/2016 09:15,2,0.066,ALERT,211.25,299.97,59.975,1459948503,"201051344000867","219011344069620",30.08,2.50,0,296.96,302.98,2.1,0.1,0.000,349563.6,349563.6,25451,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1459948562,353423.00
04/06/2016 09:15,2,0.209,ALERT,210.57,298.77,59.954,1459948503,"201051344001093","219011344069620",22.20,3.70,0,296.96,342.95,4.7,2.6,0.000,359391.6,359391.6,29897,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948564,353424.00
04/06/2016 09:15,2,0.094,ALERT,211.03,300.27,59.944,1459948503,"201051344000900","219011344069620",22.66,3.00,0,297.57,352.27,2.2,0.2,0.000,364811.2,364811.2,24852,0,0,0,L,1122011218,0,120.65,121.10,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948566,353425.00
04/06/2016 09:15,2,0.090,ALERT,211.25,299.37,59.912,1459948503,"201051344000648","219011344069620",30.55,1.50,0,297.26,302.37,2.8,0.8,0.000,357335.3,357335.3,25151,0,0,0,L,1122011218,0,120.20,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1459948568,353426.00
04/06/2016 09:15,2,0.168,ALERT,211.03,300.57,59.901,1459948503,"201051344000569","219011344069620",23.00,3.00,0,298.47,341.75,3.9,1.9,0.000,366126.6,366126.6,24785,0,0,0,L,1122011218,0,120.20,121.33,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948569,353427.00
04/06/2016 09:15,2,0.148,ALERT,210.80,299.97,59.922,1459948503,"201051344000983","219011344069620",22.70,3.00,0,297.87,343.55,3.4,1.4,0.000,357704.3,357704.3,25255,0,0,0,L,1122011218,0,120.42,120.88,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948571,353428.00
04/06/2016 09:15,2,0.127,ACTIVE,211.03,299.97,59.912,1459948503,"201051344001158","219011344069620",20.00,1.50,0,297.57,302.37,2.6,0.6,0.000,352780.4,352780.4,25506,0,0,0,L,1122011218,0,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948572,353429.00
04/06/2016 09:15,2,0.176,ALERT,211.48,300.87,59.933,1459948503,"201051344000576","219011344069620",22.26,3.00,0,297.26,345.66,4.0,1.9,0.000,359295.9,359295.9,24924,0,0,0,L,1122011218,0,120.65,121.10,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948574,353430.00
