ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 09:15,2,0.068,ACTIVE_NO_POWER,210.35,298.17,59.938,1459948503,"274151322000087","219011344069620",18.45,4.00,0,295.46,299.97,1.2,0.0,0.000,598384.0,598384.0,18737,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459948575,353431.00
04/06/2016 09:30,2,0.203,ACTIVE,211.48,336.94,59.949,1459949404,"201051344000645","219011344069620",26.88,3.70,0,298.17,349.26,5.6,3.4,0.004,358821.3,358821.3,25068,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949405,353432.00
04/06/2016 09:30,2,0.133,ACTIVE,210.80,336.34,59.938,1459949404,"274151322000085","219011344069620",29.84,5.50,0,296.36,346.86,4.1,2.0,0.013,626959.2,626959.2,18680,0,0,0,L,1151911521,0,121.55,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949406,353433.00
04/06/2016 09:30,2,0.160,ALERT,211.48,299.97,59.907,1459949404,"201051344000633","219011344069620",22.07,2.00,0,296.36,301.47,3.6,1.5,0.000,349777.4,349777.4,25521,0,0,0,L,1122011218,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459949407,353434.00
04/06/2016 09:30,2,0.262,ALERT,211.03,336.34,59.949,1459949404,"201051344000469","219011344069620",26.38,2.50,0,297.57,343.55,7.0,4.8,0.004,350955.1,350955.1,25474,0,0,0,L,1122011218,0,120.20,121.33,0002,0,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949409,353435.00
04/06/2016 09:30,2,0.230,ACTIVE,210.57,336.04,59.949,1459949404,"201051344000646","219011344069620",26.84,3.00,0,296.66,349.56,6.2,4.1,0.009,355468.7,355468.7,30029,0,0,0,L,1122011218,0,121.10,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949410,353436.00
04/06/2016 09:30,2,0.088,ALERT,210.35,298.77,59.949,1459949404,"274151322000052","219011344069620",20.67,2.50,0,295.46,300.57,1.9,0.0,0.000,635709.8,635709.8,18901,0,0,0,L,1151911521,0,120.42,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459949412,353437.00
04/06/2016 09:30,2,0.207,ACTIVE,210.80,336.04,59.949,1459949404,"201051344000585","219011344069620",28.82,3.70,0,296.66,346.26,6.1,3.9,0.013,361110.5,361110.5,30039,0,0,0,L,1122011218,0,120.65,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949413,353438.00
04/06/2016 09:30,2,0.236,ACTIVE,210.57,335.14,59.928,1459949404,"201051344001230","219011344069620",24.63,3.30,0,297.26,347.76,5.9,3.8,0.009,359388.0,359388.0,29826,0,0,0,L,1122011218,0,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949414,353439.00
04/06/2016 09:30,2,0.240,ACTIVE,211.03,335.74,59.954,1459949404,"201051344000582","219011344069620",27.21,3.00,0,297.87,345.06,6.7,4.5,0.009,353000.4,353000.4,30005,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949415,353440.00
04/06/2016 09:30,2,0.221,ALERT,210.12,299.37,59.991,1459949404,"201051344000955","219011344069620",20.95,2.50,0,296.36,300.57,4.7,2.6,0.000,364210.8,364210.8,29940,0,0,0,L,1122011218,0,120.20,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1459949416,353441.00
04/06/2016 09:30,2,0.000,ALERT,210.35,337.24,59.949,1459949404,"274151322000094","219011344069620",41.61,2.00,0,295.16,397.05,0.0,0.0,0.000,510304.9,510304.9,19708,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1459949418,353442.00
04/06/2016 09:30,2,0.221,ALERT,210.80,301.17,59.954,1459949404,"201051344000579","219011344069620",22.03,2.50,0,298.77,302.68,4.9,2.8,0.000,364292.1,364292.1,5546,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1459949420,353443.00
04/06/2016 09:30,2,0.236,ACTIVE,210.35,335.14,59.954,1459949404,"201051344000890","219011344069620",28.23,3.70,0,297.26,347.16,6.8,4.6,0.009,361506.8,361506.8,29968,0,0,0,L,1122011218,0,121.10,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949421,353444.00
04/06/2016 09:30,2,0.182,ALERT,210.57,299.37,59.970,1459949404,"201051344000438","219011344069620",22.09,2.00,0,296.66,301.17,4.1,2.0,0.000,363673.1,363673.1,29965,0,0,0,L,1122011218,0,121.10,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459949423,353445.00
04/06/2016 09:30,2,0.291,ACTIVE,210.80,335.44,59.975,1459949404,"201051344000417","219011344069620",26.90,3.30,0,296.36,348.36,7.9,5.7,0.004,356996.6,356996.6,30118,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949424,353446.00
04/06/2016 09:30,2,0.053,ALERT,210.35,298.47,59.949,1459949404,"274151322000083","219011344069620",16.64,2.50,0,295.76,300.57,0.9,0.0,0.000,630095.0,630095.0,18950,0,0,0,L,1151911521,0,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459949426,353447.00
04/06/2016 09:30,2,0.076,ALERT,210.80,299.07,59.949,1459949404,"274151322000076","219011344069620",23.66,3.00,0,295.76,300.57,1.8,0.0,0.000,670415.1,670415.1,18959,0,0,0,L,1151911521,0,120.88,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1459949428,353448.00
04/06/2016 09:30,2,0.145,ALERT,210.80,300.87,59.959,1459949404,"201051344000868","219011344069620",20.89,2.50,0,298.77,302.68,3.1,1.0,0.000,350227.7,350227.7,25207,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1459949430,353449.00
04/06/2016 09:30,2,0.057,ALERT,210.12,299.37,59.954,1459949404,"274151322000095","219011344069620",21.47,2.00,0,296.66,300.87,1.2,0.0,0.000,663528.5,663528.5,18854,0,0,0,L,1151911521,0,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459949431,353450.00
04/06/2016 09:30,2,0.193,ALERT,210.80,338.14,59.954,1459949404,"201051344000988","219011344069620",26.08,3.30,0,296.06,342.95,5.1,3.0,0.000,347529.8,347529.8,25497,0,0,0,L,1122011218,0,120.20,121.10,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949433,353451.00
04/06/2016 09:30,2,0.221,ACTIVE,210.57,335.14,59.922,1459949404,"201051344001025","219011344069620",27.31,3.00,0,296.66,347.46,6.1,4.0,0.009,361183.2,361183.2,30018,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949434,353452.00
04/06/2016 09:30,2,0.199,ACTIVE,210.80,336.04,59.996,1459949404,"201051344000458","219011344069620",27.69,4.00,0,298.47,355.28,5.6,3.5,0.000,357983.8,357983.8,25421,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949435,353453.00
04/06/2016 09:30,2,0.215,ACTIVE,211.70,338.14,59.959,1459949404,"201051344000853","219011344069620",27.12,3.30,0,298.47,350.47,6.0,3.8,0.009,356446.0,356446.0,25016,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949436,353454.00
04/06/2016 09:30,2,0.154,ALERT,210.80,299.07,59.959,1459949404,"201051344000685","219011344069620",22.17,2.50,0,296.36,300.57,3.5,1.5,0.000,363272.7,363272.7,29837,0,0,0,L,1122011218,0,121.55,120.42,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1459949438,353455.00
04/06/2016 09:30,2,0.234,ACTIVE,210.80,336.34,59.949,1459949404,"201051344000917","219011344069620",26.42,4.50,0,295.46,354.97,6.3,4.1,0.013,360474.6,360474.6,29843,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949439,353456.00
04/06/2016 09:30,2,0.137,ALERT,210.80,299.37,59.965,1459949404,"201051344001145","219011344069620",22.44,2.50,0,296.66,301.47,3.1,1.1,0.000,365498.4,365498.4,29700,0,0,0,L,1122011218,0,120.88,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1459949440,353457.00
04/06/2016 09:30,2,0.256,ACTIVE,210.80,335.74,59.954,1459949404,"201051344000651","219011344069620",26.68,2.50,0,296.66,349.86,6.9,4.8,0.009,357503.8,357503.8,30068,0,0,0,L,1122011218,0,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949441,353458.00
04/06/2016 09:30,2,0.139,ACTIVE,210.12,335.74,59.954,1459949404,"274151322000088","219011344069620",30.26,5.50,0,296.66,345.06,4.3,2.2,0.013,610433.6,610433.6,18643,0,0,0,L,1151911521,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949442,353459.00
04/06/2016 09:30,2,0.006,ALERT,210.80,297.57,59.954,1459949404,"274151322000068","219011344069620",42.72,3.70,0,295.76,407.57,0.0,0.0,0.000,510233.5,510233.5,19909,0,0,0,L,1151911521,0,121.10,121.55,0002,3,0,0,0,0,0,0,74,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459949444,353460.00
04/06/2016 09:30,2,0.195,ACTIVE,210.35,334.54,59.965,1459949404,"201051344001135","219011344069620",29.40,3.30,0,297.26,348.66,5.9,3.7,0.013,353831.5,353831.5,30029,0,0,0,L,1122011218,0,120.88,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949445,353461.00
04/06/2016 09:30,2,0.154,ALERT,210.57,300.87,59.970,1459949404,"201051344000594","219011344069620",21.11,1.50,0,297.87,302.07,3.3,1.3,0.000,361105.5,361105.5,25450,0,0,0,L,1122011218,0,120.20,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459949447,353462.00
04/06/2016 09:30,2,0.232,ACTIVE,210.57,335.74,59.944,1459949404,"201051344001203","219011344069620",26.70,3.30,0,296.66,349.86,6.3,4.2,0.009,360430.3,360430.3,30022,0,0,0,L,1122011218,0,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949448,353463.00
04/06/2016 09:30,2,0.152,ALERT,210.35,335.74,59.965,1459949404,"274151322000054","219011344069620",30.55,6.30,0,296.96,344.15,4.8,2.7,0.018,624081.8,624081.8,18668,0,0,0,L,1151911521,0,120.88,120.88,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949449,353464.00
04/06/2016 09:30,2,0.141,ALERT,211.25,300.27,59.975,1459949404,"201051344000867","219011344069620",21.77,3.00,0,297.26,302.07,3.1,1.1,0.000,349563.6,349563.6,25453,0,0,0,L,1122011218,0,120.65,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1459949451,353465.00
04/06/2016 09:30,2,0.283,ACTIVE,210.57,336.04,59.959,1459949404,"201051344001093","219011344069620",26.92,4.00,0,296.66,347.16,7.7,5.5,0.004,359392.5,359392.5,29899,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949452,353466.00
04/06/2016 09:30,2,0.162,ACTIVE,211.03,336.94,59.944,1459949404,"201051344000900","219011344069620",27.12,3.30,0,298.17,348.36,4.5,2.4,0.009,364811.4,364811.4,24854,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949453,353467.00
04/06/2016 09:30,2,0.178,ALERT,211.25,299.97,59.970,1459949404,"201051344000648","219011344069620",22.90,1.50,0,297.26,301.77,4.1,2.0,0.000,357335.5,357335.5,25153,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1459949455,353468.00
04/06/2016 09:30,2,0.234,ACTIVE,211.03,336.94,59.986,1459949404,"201051344000569","219011344069620",28.29,3.70,0,299.07,352.27,6.8,4.6,0.013,366127.3,366127.3,24787,0,0,0,L,1122011218,0,120.20,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949456,353469.00
04/06/2016 09:30,2,0.221,ACTIVE,211.03,336.34,59.975,1459949404,"201051344000983","219011344069620",27.02,3.70,0,298.47,349.26,6.1,3.9,0.013,357704.8,357704.8,25257,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949457,353470.00
04/06/2016 09:30,2,0.201,ACTIVE,211.25,336.94,59.986,1459949404,"201051344001158","219011344069620",24.83,2.00,0,297.87,356.78,5.1,3.0,0.004,352780.7,352780.7,25507,0,0,0,L,1122011218,0,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949458,353471.00
04/06/2016 09:30,2,0.232,ACTIVE,211.48,337.84,59.991,1459949404,"201051344000576","219011344069620",28.86,3.30,0,298.47,348.06,6.9,4.7,0.013,359296.5,359296.5,24926,0,0,0,L,1122011218,0,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949458,353472.00
04/06/2016 09:30,2,0.109,ACTIVE,210.57,336.04,59.981,1459949404,"274151322000087","219011344069620",28.35,5.00,0,295.16,351.37,3.1,1.1,0.000,598384.0,598384.0,18738,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459949459,353473.00
04/06/2016 09:45,2,0.207,ALERT,211.70,337.54,59.970,1459950304,"201051344000645","219011344069620",28.35,4.50,0,298.17,340.55,6.0,3.8,0.004,358822.3,358822.3,25069,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950306,353474.00
04/06/2016 09:45,2,0.152,ACTIVE,210.80,337.24,59.959,1459950304,"274151322000085","219011344069620",30.67,6.30,0,333.33,339.34,4.8,2.7,0.013,626959.9,626959.9,18681,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950306,353475.00
04/06/2016 09:45,2,0.168,ACTIVE,211.70,300.57,59.965,1459950304,"201051344000633","219011344069620",23.36,2.50,0,296.36,301.47,4.0,1.9,0.000,349777.8,349777.8,25523,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950307,353476.00
04/06/2016 09:45,2,0.260,ACTIVE,211.48,337.24,59.938,1459950304,"201051344000469","219011344069620",28.13,3.00,0,297.26,341.75,7.4,5.2,0.013,350956.4,350956.4,25476,0,0,0,L,1122011218,0,120.42,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950308,353477.00
04/06/2016 09:45,2,0.236,ALERT,210.80,335.74,59.975,1459950304,"201051344000646","219011344069620",27.67,3.30,0,296.66,340.25,6.7,4.5,0.013,355469.8,355469.8,30030,0,0,0,L,1122011218,0,121.10,120.65,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950310,353478.00
04/06/2016 09:45,2,0.096,ACTIVE,210.35,298.77,59.959,1459950304,"274151322000052","219011344069620",22.40,3.30,0,296.66,300.57,2.1,0.2,0.000,635709.9,635709.9,18903,0,0,0,L,1151911521,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950311,353479.00
04/06/2016 09:45,2,0.215,ACTIVE,211.03,336.34,59.991,1459950304,"201051344000585","219011344069620",29.50,4.50,0,308.69,356.78,6.5,4.3,0.013,361111.6,361111.6,30040,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950312,353480.00
04/06/2016 09:45,2,0.244,ALERT,210.80,335.44,59.959,1459950304,"201051344001230","219011344069620",25.47,3.70,0,296.96,339.04,6.3,4.2,0.009,359389.1,359389.1,29827,0,0,0,L,1122011218,0,121.10,120.20,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950314,353481.00
04/06/2016 09:45,2,0.244,ACTIVE,211.48,336.34,59.996,1459950304,"201051344000582","219011344069620",28.27,3.70,0,310.19,355.28,7.0,4.8,0.018,353001.6,353001.6,30006,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950315,353482.00
04/06/2016 09:45,2,0.234,ALERT,210.80,320.41,60.023,1459950304,"201051344000955","219011344069620",22.50,3.30,0,297.57,345.96,5.4,3.3,0.000,364211.7,364211.7,29942,0,0,0,L,1122011218,0,120.42,120.65,0002,1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950316,353483.00
04/06/2016 09:45,2,0.000,ALERT,210.57,297.87,59.975,1459950304,"274151322000094","219011344069620",41.93,2.50,0,296.06,402.77,0.0,0.0,0.000,510304.9,510304.9,19710,0,0,0,L,1151911521,0,120.42,121.78,0002,0,0,0,0,0,0,0,247,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1459950318,353484.00
04/06/2016 09:45,2,0.207,ALERT,211.03,336.94,59.981,1459950304,"201051344000579","219011344069620",27.19,3.30,0,299.07,350.17,5.8,3.6,0.004,364293.0,364293.0,5548,0,0,0,L,1122011218,0,120.65,120.65,0002,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950320,353485.00
04/06/2016 09:45,2,0.258,ALERT,210.80,335.14,59.981,1459950304,"201051344000890","219011344069620",27.55,4.50,0,297.87,339.95,7.2,5.0,0.013,361508.0,361508.0,29969,0,0,0,L,1122011218,0,121.10,119.97,0002,4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950322,353486.00
04/06/2016 09:45,2,0.188,ACTIVE,211.03,299.67,59.986,1459950304,"201051344000438","219011344069620",23.36,2.50,0,297.57,301.47,4.5,2.4,0.000,363673.7,363673.7,29967,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950323,353487.00
04/06/2016 09:45,2,0.291,ALERT,211.03,336.04,59.996,1459950304,"201051344000417","219011344069620",27.67,4.00,0,296.36,340.85,8.2,6.0,0.013,356998.1,356998.1,30119,0,0,0,L,1122011218,0,120.88,120.65,0002,2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950324,353488.00
04/06/2016 09:45,2,0.059,ACTIVE_NO_POWER,210.80,299.37,59.981,1459950304,"274151322000083","219011344069620",19.68,3.00,0,296.96,300.57,1.2,0.0,0.000,630095.0,630095.0,18952,0,0,0,L,1151911521,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950325,353489.00
04/06/2016 09:45,2,0.084,ALERT,211.25,298.77,59.981,1459950304,"274151322000076","219011344069620",24.45,3.70,0,296.66,337.24,2.0,0.0,0.000,670415.1,670415.1,18961,0,0,0,L,1151911521,0,121.10,121.78,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950327,353490.00
04/06/2016 09:45,2,0.156,ACTIVE,211.03,301.47,59.991,1459950304,"201051344000868","219011344069620",21.05,2.50,0,299.07,302.98,3.4,1.3,0.000,350228.0,350228.0,25209,0,0,0,L,1122011218,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950328,353491.00
04/06/2016 09:45,2,0.062,ACTIVE_NO_POWER,210.35,299.97,59.970,1459950304,"274151322000095","219011344069620",22.36,2.50,0,297.87,300.87,1.5,0.0,0.000,663528.5,663528.5,18856,0,0,0,L,1151911521,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950329,353492.00
04/06/2016 09:45,2,0.191,ACTIVE,211.03,338.14,59.986,1459950304,"201051344000988","219011344069620",28.03,3.70,0,295.76,341.15,5.5,3.4,0.013,347530.6,347530.6,25499,0,0,0,L,1122011218,0,120.42,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950330,353493.00
04/06/2016 09:45,2,0.230,ACTIVE,210.80,335.14,59.970,1459950304,"201051344001025","219011344069620",27.33,3.30,0,311.09,355.28,6.4,4.3,0.013,361184.3,361184.3,30019,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950331,353494.00
04/06/2016 09:45,2,0.209,ALERT,211.25,336.34,60.007,1459950304,"201051344000458","219011344069620",28.45,5.00,0,298.77,339.04,6.1,3.9,0.004,357984.8,357984.8,25422,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950333,353495.00
04/06/2016 09:45,2,0.240,ACTIVE,211.70,338.74,59.938,1459950304,"201051344000853","219011344069620",24.71,3.70,0,310.19,358.58,6.0,3.9,0.009,356447.0,356447.0,25017,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950334,353496.00
04/06/2016 09:45,2,0.158,ACTIVE,211.25,299.37,59.981,1459950304,"201051344000685","219011344069620",23.10,3.00,0,297.26,301.17,3.7,1.7,0.000,363273.1,363273.1,29839,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950335,353497.00
04/06/2016 09:45,2,0.238,ACTIVE,211.25,336.34,60.002,1459950304,"201051344000917","219011344069620",27.08,5.00,0,308.69,358.28,6.5,4.4,0.009,360475.7,360475.7,29844,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950335,353498.00
04/06/2016 09:45,2,0.145,ACTIVE,211.25,299.97,59.986,1459950304,"201051344001145","219011344069620",23.32,3.00,0,297.57,316.50,3.4,1.4,0.000,365498.7,365498.7,29702,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950336,353499.00
04/06/2016 09:45,2,0.260,ACTIVE,211.03,336.34,59.996,1459950304,"201051344000651","219011344069620",27.25,3.30,0,309.89,357.08,7.2,5.0,0.009,357505.1,357505.1,30069,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950337,353500.00
04/06/2016 09:45,2,0.150,ACTIVE,210.12,335.44,59.975,1459950304,"274151322000088","219011344069620",30.49,6.30,0,332.43,339.95,4.6,2.5,0.018,610434.2,610434.2,18644,0,0,0,L,1151911521,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950338,353501.00
04/06/2016 09:45,2,0.006,ALERT,211.03,297.26,59.965,1459950304,"274151322000068","219011344069620",42.84,4.00,0,296.06,409.08,0.0,0.0,0.000,510233.5,510233.5,19911,0,0,0,L,1151911521,0,121.33,121.78,0002,3,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950340,353502.00
04/06/2016 09:45,2,0.221,ACTIVE,210.80,334.84,59.970,1459950304,"201051344001135","219011344069620",27.53,4.00,0,319.81,348.66,6.2,4.0,0.018,353832.5,353832.5,30030,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950341,353503.00
04/06/2016 09:45,2,0.158,ACTIVE,210.80,301.17,59.975,1459950304,"201051344000594","219011344069620",22.07,2.50,0,298.47,302.37,3.5,1.5,0.000,361105.8,361105.8,25452,0,0,0,L,1122011218,0,120.42,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950342,353504.00
04/06/2016 09:45,2,0.238,ACTIVE,211.03,336.04,59.975,1459950304,"201051344001203","219011344069620",27.19,3.70,0,313.80,355.58,6.6,4.4,0.013,360431.4,360431.4,30023,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950343,353505.00
04/06/2016 09:45,2,0.164,ACTIVE,210.35,335.74,59.944,1459950304,"274151322000054","219011344069620",30.89,6.70,0,333.03,346.56,5.1,3.0,0.018,624082.6,624082.6,18670,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950344,353506.00
04/06/2016 09:45,2,0.145,ACTIVE,211.48,300.57,59.975,1459950304,"201051344000867","219011344069620",22.48,3.30,0,297.87,302.37,3.3,1.3,0.000,349563.9,349563.9,25455,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950345,353507.00
04/06/2016 09:45,2,0.279,ACTIVE,211.03,336.04,59.986,1459950304,"201051344001093","219011344069620",27.53,5.00,0,310.49,357.38,7.8,5.6,0.009,359393.9,359393.9,29900,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950346,353508.00
04/06/2016 09:45,2,0.170,ACTIVE,211.25,337.24,59.965,1459950304,"201051344000900","219011344069620",27.41,4.00,0,312.89,354.97,4.7,2.6,0.013,364812.1,364812.1,24855,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950347,353509.00
04/06/2016 09:45,2,0.178,ALERT,211.25,299.97,59.986,1459950304,"201051344000648","219011344069620",23.46,2.00,0,298.17,337.54,4.2,2.2,0.000,357336.1,357336.1,25155,0,0,0,L,1122011218,0,120.20,121.55,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950349,353510.00
04/06/2016 09:45,2,0.238,ACTIVE,211.03,336.64,59.981,1459950304,"201051344000569","219011344069620",28.57,4.00,0,326.12,346.86,6.9,4.7,0.013,366128.5,366128.5,24788,0,0,0,L,1122011218,0,120.20,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950349,353511.00
04/06/2016 09:45,2,0.225,ACTIVE,211.03,336.04,59.975,1459950304,"201051344000983","219011344069620",27.27,4.00,0,314.70,353.77,6.2,4.1,0.013,357705.8,357705.8,25258,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950350,353512.00
04/06/2016 09:45,2,0.203,ALERT,211.25,337.24,59.981,1459950304,"201051344001158","219011344069620",25.13,3.00,0,297.87,340.25,5.2,3.1,0.009,352781.4,352781.4,25508,0,0,0,L,1122011218,0,120.65,120.88,0002,3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950352,353513.00
04/06/2016 09:45,2,0.234,ACTIVE,211.93,338.44,59.970,1459950304,"201051344000576","219011344069620",29.06,3.70,0,313.50,357.08,6.9,4.8,0.018,359297.7,359297.7,24927,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950353,353514.00
04/06/2016 09:45,2,0.115,ALERT,210.57,335.44,59.975,1459950304,"274151322000087","219011344069620",28.65,6.30,0,296.36,338.44,3.3,1.3,0.009,598384.4,598384.4,18739,0,0,0,L,1151911521,0,121.10,121.33,0002,6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459950355,353515.00
04/06/2016 10:00,2,0.191,ACTIVE,211.48,336.94,60.007,1459951204,"201051344000645","219011344069620",24.99,5.00,0,298.47,341.45,4.8,2.8,0.004,358823.2,358823.2,25071,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951205,353516.00
04/06/2016 10:00,2,0.123,ACTIVE,210.57,336.34,59.991,1459951204,"274151322000085","219011344069620",30.12,6.70,0,333.63,339.34,3.8,1.7,0.009,626960.4,626960.4,18682,0,0,0,L,1151911521,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951206,353517.00
04/06/2016 10:00,2,0.152,ACTIVE,211.48,299.97,59.996,1459951204,"201051344000633","219011344069620",20.75,3.00,0,297.26,301.47,3.2,1.2,0.000,349778.2,349778.2,25524,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951207,353518.00
04/06/2016 10:00,2,0.229,ACTIVE,211.03,336.94,59.991,1459951204,"201051344000469","219011344069620",27.21,3.30,0,315.00,354.07,6.2,4.1,0.004,350957.6,350957.6,25477,0,0,0,L,1122011218,0,120.20,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951208,353519.00
04/06/2016 10:00,2,0.213,ACTIVE,210.12,336.04,59.986,1459951204,"201051344000646","219011344069620",25.62,3.70,0,315.00,357.68,5.6,3.4,0.000,355470.8,355470.8,30032,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951208,353520.00
04/06/2016 10:00,2,0.084,ACTIVE_NO_POWER,210.12,298.77,59.965,1459951204,"274151322000052","219011344069620",19.58,3.70,0,295.76,300.57,1.6,0.0,0.000,635709.9,635709.9,18904,0,0,0,L,1151911521,0,119.97,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951209,353521.00
04/06/2016 10:00,2,0.191,ACTIVE,210.57,336.34,59.986,1459951204,"201051344000585","219011344069620",27.87,4.00,0,323.72,345.96,5.4,3.3,0.009,361112.6,361112.6,30041,0,0,0,L,1122011218,0,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951210,353522.00
04/06/2016 10:00,2,0.207,ACTIVE,210.35,334.54,60.018,1459951204,"201051344001230","219011344069620",24.27,4.00,0,311.09,360.69,5.1,3.0,0.004,359390.0,359390.0,29829,0,0,0,L,1122011218,0,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951211,353523.00
04/06/2016 10:00,2,0.211,ACTIVE,210.80,336.64,59.981,1459951204,"201051344000582","219011344069620",26.74,4.00,0,327.02,345.36,5.7,3.6,0.004,353002.7,353002.7,30007,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951212,353524.00
04/06/2016 10:00,2,0.191,ALERT,209.90,299.37,59.991,1459951204,"201051344000955","219011344069620",22.58,3.70,0,297.26,338.74,4.4,2.3,0.000,364212.4,364212.4,29944,0,0,0,L,1122011218,0,120.20,120.65,0002,2,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951214,353525.00
04/06/2016 10:00,2,0.000,ALERT,210.35,328.82,59.981,1459951204,"274151322000094","219011344069620",41.25,3.00,0,295.46,402.16,0.0,0.0,0.000,510304.9,510304.9,19712,0,0,0,L,1151911521,0,120.20,121.55,0100,1,0,0,0,0,0,0,30,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459951216,353526.00
04/06/2016 10:00,2,0.215,ALERT,211.03,301.17,59.986,1459951204,"201051344000579","219011344069620",20.06,3.30,0,299.37,344.45,4.4,2.3,0.000,364293.7,364293.7,5550,0,0,0,L,1122011218,0,120.42,120.88,0002,0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951218,353527.00
04/06/2016 10:00,2,0.211,ACTIVE,209.90,334.84,59.986,1459951204,"201051344000890","219011344069620",27.57,4.50,0,314.40,359.48,6.0,3.8,0.004,361509.1,361509.1,29971,0,0,0,L,1122011218,0,120.88,119.75,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951218,353528.00
04/06/2016 10:00,2,0.172,ACTIVE,210.35,299.07,59.965,1459951204,"201051344000438","219011344069620",20.89,2.50,0,297.87,301.17,3.7,1.6,0.000,363674.2,363674.2,29968,0,0,0,L,1122011218,0,120.88,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951219,353529.00
04/06/2016 10:00,2,0.273,ACTIVE,210.57,335.74,59.986,1459951204,"201051344000417","219011344069620",24.75,4.00,0,314.40,358.58,6.9,4.7,0.004,356999.4,356999.4,30121,0,0,0,L,1122011218,0,120.65,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951220,353530.00
04/06/2016 10:00,2,0.018,ALERT,210.12,298.77,59.975,1459951204,"274151322000083","219011344069620",29.86,3.30,0,296.06,300.57,0.0,0.0,0.000,630095.0,630095.0,18953,0,0,0,L,1151911521,0,120.20,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1459951222,353531.00
04/06/2016 10:00,2,0.066,ACTIVE_NO_POWER,210.80,297.87,59.949,1459951204,"274151322000076","219011344069620",22.07,3.70,0,296.06,300.57,1.5,0.0,0.000,670415.1,670415.1,18963,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951223,353532.00
04/06/2016 10:00,2,0.137,ACTIVE,210.80,301.17,59.986,1459951204,"201051344000868","219011344069620",19.44,3.00,0,299.67,302.98,2.7,0.7,0.000,350228.2,350228.2,25210,0,0,0,L,1122011218,0,120.20,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951224,353533.00
04/06/2016 10:00,2,0.049,ACTIVE_NO_POWER,210.12,299.37,59.959,1459951204,"274151322000095","219011344069620",18.92,3.00,0,297.26,301.17,0.9,0.0,0.000,663528.5,663528.5,18857,0,0,0,L,1151911521,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951225,353534.00
04/06/2016 10:00,2,0.176,ALERT,211.03,338.14,59.986,1459951204,"201051344000988","219011344069620",24.03,4.00,0,297.26,341.45,4.3,2.2,0.000,347531.3,347531.3,25500,0,0,0,L,1122011218,0,120.42,120.88,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951227,353535.00
04/06/2016 10:00,2,0.191,ACTIVE,210.12,335.14,59.986,1459951204,"201051344001025","219011344069620",27.55,3.70,0,323.11,347.46,5.3,3.2,0.009,361185.2,361185.2,30020,0,0,0,L,1122011218,0,120.42,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951228,353536.00
04/06/2016 10:00,2,0.186,ACTIVE,210.80,325.82,59.991,1459951204,"201051344000458","219011344069620",25.94,5.50,0,298.47,339.65,4.9,2.8,0.000,357985.6,357985.6,25424,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951228,353537.00
04/06/2016 10:00,2,0.197,ACTIVE,211.70,338.44,59.986,1459951204,"201051344000853","219011344069620",25.68,4.00,0,311.39,360.38,5.2,3.1,0.004,356447.9,356447.9,25018,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951229,353538.00
04/06/2016 10:00,2,0.145,ACTIVE,210.57,299.37,59.986,1459951204,"201051344000685","219011344069620",20.97,3.30,0,297.57,300.57,3.1,1.1,0.000,363273.4,363273.4,29840,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951230,353539.00
04/06/2016 10:00,2,0.211,ACTIVE,210.57,336.64,59.981,1459951204,"201051344000917","219011344069620",23.99,5.50,0,320.71,347.76,5.2,3.1,0.000,360476.6,360476.6,29845,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951231,353540.00
04/06/2016 10:00,2,0.131,ACTIVE,210.57,299.67,59.975,1459951204,"201051344001145","219011344069620",21.35,3.00,0,298.17,301.47,2.9,0.8,0.000,365499.0,365499.0,29703,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951232,353541.00
04/06/2016 10:00,2,0.236,ACTIVE,210.35,336.04,59.975,1459951204,"201051344000651","219011344069620",24.89,3.70,0,320.11,349.86,6.0,3.9,0.004,357506.2,357506.2,30070,0,0,0,L,1122011218,0,121.10,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951233,353542.00
04/06/2016 10:00,2,0.115,ACTIVE,210.12,335.44,59.975,1459951204,"274151322000088","219011344069620",29.90,6.30,0,331.83,339.34,3.5,1.4,0.009,610434.7,610434.7,18645,0,0,0,L,1151911521,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951234,353543.00
04/06/2016 10:00,2,0.006,ALERT,210.80,297.26,59.991,1459951204,"274151322000068","219011344069620",42.24,4.50,0,295.46,408.78,0.0,0.0,0.000,510233.5,510233.5,19913,0,0,0,L,1151911521,0,120.65,121.78,0002,3,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951236,353544.00
04/06/2016 10:00,2,0.176,ACTIVE,209.90,335.14,59.996,1459951204,"201051344001135","219011344069620",28.25,4.00,0,326.12,343.85,5.1,3.0,0.004,353833.4,353833.4,30031,0,0,0,L,1122011218,0,120.65,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951237,353545.00
04/06/2016 10:00,2,0.145,ACTIVE,210.57,301.17,59.975,1459951204,"201051344000594","219011344069620",18.73,2.50,0,298.47,302.37,2.8,0.7,0.000,361106.1,361106.1,25453,0,0,0,L,1122011218,0,120.42,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951238,353546.00
04/06/2016 10:00,2,0.207,ACTIVE,210.35,335.14,59.991,1459951204,"201051344001203","219011344069620",25.11,4.00,0,323.41,349.26,5.3,3.2,0.000,360432.3,360432.3,30024,0,0,0,L,1122011218,0,121.33,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951239,353547.00
04/06/2016 10:00,2,0.127,ACTIVE,210.12,336.64,59.981,1459951204,"274151322000054","219011344069620",30.02,7.30,0,332.43,339.34,3.9,1.9,0.009,624083.2,624083.2,18671,0,0,0,L,1151911521,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951240,353548.00
04/06/2016 10:00,2,0.129,ACTIVE,211.25,300.27,59.981,1459951204,"201051344000867","219011344069620",19.30,3.70,0,297.87,302.37,2.5,0.5,0.000,349564.2,349564.2,25456,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951240,353549.00
04/06/2016 10:00,2,0.260,ACTIVE,210.35,336.64,59.944,1459951204,"201051344001093","219011344069620",24.33,5.00,0,317.10,351.67,6.5,4.3,0.004,359395.2,359395.2,29901,0,0,0,L,1122011218,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951241,353550.00
04/06/2016 10:00,2,0.137,ACTIVE,211.03,337.54,60.007,1459951204,"201051344000900","219011344069620",25.76,4.00,0,319.81,351.37,3.6,1.5,0.004,364812.6,364812.6,24856,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951242,353551.00
04/06/2016 10:00,2,0.166,ACTIVE,211.03,299.97,59.954,1459951204,"201051344000648","219011344069620",21.23,2.50,0,298.17,302.07,3.6,1.5,0.000,357336.6,357336.6,25157,0,0,0,L,1122011218,0,120.20,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951243,353552.00
04/06/2016 10:00,2,0.213,ACTIVE,211.25,336.94,60.012,1459951204,"201051344000569","219011344069620",26.68,4.00,0,330.33,342.65,5.8,3.6,0.004,366129.5,366129.5,24789,0,0,0,L,1122011218,0,120.20,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951244,353553.00
04/06/2016 10:00,2,0.205,ACTIVE,211.03,336.04,59.981,1459951204,"201051344000983","219011344069620",24.21,4.00,0,321.61,350.17,5.0,2.9,0.004,357706.7,357706.7,25259,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951245,353554.00
04/06/2016 10:00,2,0.176,ACTIVE,211.25,317.10,59.975,1459951204,"201051344001158","219011344069620",23.16,3.30,0,297.87,342.65,4.2,2.1,0.000,352782.1,352782.1,25510,0,0,0,L,1122011218,0,120.42,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951246,353555.00
04/06/2016 10:00,2,0.207,ACTIVE,211.48,337.84,59.975,1459951204,"201051344000576","219011344069620",27.57,4.00,0,316.80,354.97,5.8,3.7,0.004,359298.8,359298.8,24928,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951247,353556.00
04/06/2016 10:00,2,0.102,ALERT,210.35,317.40,59.975,1459951204,"274151322000087","219011344069620",24.79,6.70,0,295.76,338.14,2.6,0.6,0.000,598384.6,598384.6,18741,0,0,0,L,1151911521,0,120.65,121.10,0002,6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459951249,353557.00
04/06/2016 10:15,2,0.139,ALERT,211.48,300.27,60.018,1459952104,"201051344000645","219011344069620",21.23,4.50,0,298.17,342.65,3.0,1.0,0.000,358823.6,358823.6,25072,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952106,353558.00
04/06/2016 10:15,2,0.086,ACTIVE,210.57,334.84,59.991,1459952104,"274151322000085","219011344069620",28.15,6.70,0,321.61,339.34,2.5,0.5,0.000,626960.7,626960.7,18683,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952107,353559.00
04/06/2016 10:15,2,0.076,ALERT,211.70,300.27,59.996,1459952104,"201051344000633","219011344069620",30.43,3.00,0,286.44,304.18,2.4,0.4,0.000,349778.4,349778.4,25525,0,0,0,L,1122011218,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1459952108,353560.00
04/06/2016 10:15,2,0.186,ALERT,211.25,300.27,59.996,1459952104,"201051344000469","219011344069620",22.78,3.30,0,297.57,341.75,4.3,2.2,0.000,350958.5,350958.5,25478,0,0,0,L,1122011218,0,120.20,121.55,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952110,353561.00
04/06/2016 10:15,2,0.152,ALERT,210.12,298.77,59.975,1459952104,"201051344000646","219011344069620",22.03,3.30,0,296.66,337.84,3.4,1.4,0.000,355471.5,355471.5,30033,0,0,0,L,1122011218,0,121.10,120.42,0002,1,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952112,353562.00
04/06/2016 10:15,2,0.041,ALERT,210.12,299.07,59.991,1459952104,"274151322000052","219011344069620",29.70,3.70,0,285.24,300.87,0.0,0.0,0.000,635709.9,635709.9,18905,0,0,0,L,1151911521,0,119.97,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1459952114,353563.00
04/06/2016 10:15,2,0.156,ALERT,210.57,299.07,59.986,1459952104,"201051344000585","219011344069620",22.20,4.00,0,296.36,338.74,3.5,1.5,0.000,361113.2,361113.2,30042,0,0,0,L,1122011218,0,120.42,121.10,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952116,353564.00
04/06/2016 10:15,2,0.156,ALERT,210.35,298.77,60.002,1459952104,"201051344001230","219011344069620",21.03,3.70,0,297.26,337.54,3.4,1.3,0.000,359390.5,359390.5,29830,0,0,0,L,1122011218,0,121.10,120.20,0002,1,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952117,353565.00
04/06/2016 10:15,2,0.164,ALERT,211.03,299.97,59.991,1459952104,"201051344000582","219011344069620",22.84,3.70,0,298.17,338.74,3.8,1.8,0.000,353003.4,353003.4,30008,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952119,353566.00
04/06/2016 10:15,2,0.160,ACTIVE,210.12,298.77,59.996,1459952104,"201051344000955","219011344069620",16.30,3.30,0,289.45,300.87,2.6,0.6,0.000,364212.8,364212.8,29946,0,0,0,L,1122011218,0,120.20,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952120,353567.00
04/06/2016 10:15,2,0.000,ALERT,210.35,297.26,59.991,1459952104,"274151322000094","219011344069620",0.00,3.00,0,284.64,397.35,0.0,0.0,0.000,510304.9,510304.9,19714,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459952122,353568.00
04/06/2016 10:15,2,0.156,ACTIVE,211.03,300.87,60.002,1459952104,"201051344000579","219011344069620",15.96,3.30,0,290.65,305.68,2.5,0.5,0.000,364294.1,364294.1,5552,0,0,0,L,1122011218,0,120.42,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952123,353569.00
04/06/2016 10:15,2,0.176,ALERT,210.35,299.07,60.002,1459952104,"201051344000890","219011344069620",22.46,4.00,0,297.87,337.84,4.0,1.9,0.000,361509.9,361509.9,29972,0,0,0,L,1122011218,0,120.88,119.97,0002,4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952125,353570.00
04/06/2016 10:15,2,0.096,ALERT,210.57,298.77,60.002,1459952104,"201051344000438","219011344069620",30.93,3.00,0,286.74,301.17,3.1,1.1,0.000,363674.4,363674.4,29969,0,0,0,L,1122011218,0,121.10,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1459952126,353571.00
04/06/2016 10:15,2,0.209,ALERT,210.80,298.17,59.975,1459952104,"201051344000417","219011344069620",21.61,3.70,0,296.66,338.14,4.6,2.5,0.000,357000.3,357000.3,30122,0,0,0,L,1122011218,0,120.65,120.65,0002,2,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952128,353572.00
04/06/2016 10:15,2,0.020,ALERT,210.57,298.17,59.996,1459952104,"274151322000083","219011344069620",28.09,3.30,0,285.84,300.87,0.0,0.0,0.000,630095.0,630095.0,18955,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459952130,353573.00
04/06/2016 10:15,2,0.045,ALERT,211.03,298.47,60.034,1459952104,"274151322000076","219011344069620",13.88,3.70,0,286.14,301.17,0.0,0.0,0.000,670415.1,670415.1,18964,0,0,0,L,1151911521,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1459952132,353574.00
