ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 10:15,2,0.068,ALERT,211.03,301.17,59.996,1459952104,"201051344000868","219011344069620",30.42,3.30,0,288.85,305.68,2.2,0.2,0.000,350228.3,350228.3,25211,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1459952134,353575.00
04/06/2016 10:15,2,0.010,ALERT,210.57,299.37,59.996,1459952104,"274151322000095","219011344069620",28.80,3.00,0,286.44,301.17,0.0,0.0,0.000,663528.5,663528.5,18858,0,0,0,L,1151911521,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1459952135,353576.00
04/06/2016 10:15,2,0.129,ALERT,211.03,300.27,59.991,1459952104,"201051344000988","219011344069620",21.27,3.70,0,296.06,340.25,2.8,0.8,0.000,347531.7,347531.7,25502,0,0,0,L,1122011218,0,120.20,121.10,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952137,353577.00
04/06/2016 10:15,2,0.145,ALERT,210.12,297.87,60.002,1459952104,"201051344001025","219011344069620",22.60,3.30,0,296.66,339.04,3.4,1.3,0.000,361185.8,361185.8,30021,0,0,0,L,1122011218,0,120.42,120.65,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952139,353578.00
04/06/2016 10:15,2,0.148,ALERT,211.03,300.57,60.034,1459952104,"201051344000458","219011344069620",18.94,5.00,0,298.17,337.24,2.9,0.8,0.000,357986.1,357986.1,25425,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,7,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952141,353579.00
04/06/2016 10:15,2,0.145,ALERT,211.48,300.27,60.023,1459952104,"201051344000853","219011344069620",21.13,3.30,0,298.47,340.85,3.1,1.1,0.000,356448.4,356448.4,25019,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952143,353580.00
04/06/2016 10:15,2,0.068,ALERT,210.80,298.77,59.981,1459952104,"201051344000685","219011344069620",30.59,3.30,0,286.44,300.87,2.1,0.2,0.000,363273.5,363273.5,29841,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1459952145,353581.00
04/06/2016 10:15,2,0.152,ALERT,210.57,298.17,59.991,1459952104,"201051344000917","219011344069620",21.33,5.00,0,295.46,339.04,3.3,1.3,0.000,360477.2,360477.2,29846,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952146,353582.00
04/06/2016 10:15,2,0.059,ALERT,210.80,299.07,59.991,1459952104,"201051344001145","219011344069620",30.97,3.00,0,287.05,301.47,1.9,0.0,0.000,365499.1,365499.1,29704,0,0,0,L,1122011218,0,120.88,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1459952148,353583.00
04/06/2016 10:15,2,0.172,ALERT,210.80,298.17,59.986,1459952104,"201051344000651","219011344069620",21.99,3.00,0,296.66,338.44,3.9,1.8,0.000,357506.9,357506.9,30071,0,0,0,L,1122011218,0,121.33,120.20,0002,2,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952150,353584.00
04/06/2016 10:15,2,0.072,ACTIVE_NO_POWER,210.57,312.59,59.981,1459952104,"274151322000088","219011344069620",25.15,6.30,0,311.39,338.74,1.9,0.0,0.000,610434.9,610434.9,18646,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952151,353585.00
04/06/2016 10:15,2,0.008,ALERT,210.80,297.26,59.986,1459952104,"274151322000068","219011344069620",40.85,4.00,0,284.64,403.07,0.0,0.0,0.000,510233.5,510233.5,19915,0,0,0,L,1151911521,0,120.88,121.78,0100,3,0,0,0,0,0,0,110,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459952153,353586.00
04/06/2016 10:15,2,0.141,ALERT,210.12,298.77,59.986,1459952104,"201051344001135","219011344069620",22.40,4.00,0,297.26,341.45,3.2,1.2,0.000,353833.9,353833.9,30032,0,0,0,L,1122011218,0,120.65,120.42,0002,3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952155,353587.00
04/06/2016 10:15,2,0.086,ALERT,210.80,300.87,60.007,1459952104,"201051344000594","219011344069620",30.47,2.50,0,287.65,305.08,2.7,0.7,0.000,361106.2,361106.2,25454,0,0,0,L,1122011218,0,120.42,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1459952156,353588.00
04/06/2016 10:15,2,0.158,ALERT,210.35,298.47,59.981,1459952104,"201051344001203","219011344069620",20.52,3.70,0,296.96,341.75,3.3,1.3,0.000,360432.9,360432.9,30025,0,0,0,L,1122011218,0,121.33,120.20,0002,1,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952158,353589.00
04/06/2016 10:15,2,0.082,ACTIVE,210.35,319.21,60.002,1459952104,"274151322000054","219011344069620",25.64,6.70,0,316.80,339.04,2.2,0.2,0.000,624083.5,624083.5,18672,0,0,0,L,1151911521,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952159,353590.00
04/06/2016 10:15,2,0.070,ALERT,211.48,299.97,60.012,1459952104,"201051344000867","219011344069620",29.98,3.70,0,287.35,305.38,2.2,0.2,0.000,349564.2,349564.2,25457,0,0,0,L,1122011218,0,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1459952161,353591.00
04/06/2016 10:15,2,0.203,ALERT,210.57,298.77,59.981,1459952104,"201051344001093","219011344069620",21.57,4.50,0,296.96,338.14,4.5,2.4,0.000,359396.0,359396.0,29902,0,0,0,L,1122011218,0,120.88,120.42,0002,4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952163,353592.00
04/06/2016 10:15,2,0.086,ALERT,211.03,300.27,59.981,1459952104,"201051344000900","219011344069620",21.91,4.00,0,298.77,339.34,1.9,0.0,0.000,364812.8,364812.8,24857,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952164,353593.00
04/06/2016 10:15,2,0.088,ALERT,211.25,299.37,59.944,1459952104,"201051344000648","219011344069620",30.51,2.50,0,287.65,304.78,2.7,0.7,0.000,357336.8,357336.8,25158,0,0,0,L,1122011218,0,120.20,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1459952166,353594.00
04/06/2016 10:15,2,0.160,ALERT,211.25,300.87,59.954,1459952104,"201051344000569","219011344069620",22.44,4.00,0,298.77,341.75,3.6,1.6,0.000,366130.2,366130.2,24790,0,0,0,L,1122011218,0,120.42,121.55,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952168,353595.00
04/06/2016 10:15,2,0.143,ALERT,211.03,300.27,59.981,1459952104,"201051344000983","219011344069620",22.15,4.00,0,298.77,339.04,3.2,1.2,0.000,357707.3,357707.3,25260,0,0,0,L,1122011218,0,120.65,120.88,0002,4,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952170,353596.00
04/06/2016 10:15,2,0.123,ALERT,211.25,299.67,59.981,1459952104,"201051344001158","219011344069620",19.38,3.00,0,297.57,337.84,2.5,0.4,0.000,352782.4,352782.4,25511,0,0,0,L,1122011218,0,120.42,121.10,0002,3,0,0,0,0,0,0,8,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952172,353597.00
04/06/2016 10:15,2,0.168,ALERT,211.70,300.57,59.975,1459952104,"201051344000576","219011344069620",21.61,4.00,0,298.47,340.25,3.7,1.7,0.000,359299.5,359299.5,24929,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952174,353598.00
04/06/2016 10:15,2,0.070,ALERT,210.57,297.57,59.970,1459952104,"274151322000087","219011344069620",19.38,6.00,0,295.16,335.74,1.4,0.0,0.000,598384.6,598384.6,18743,0,0,0,L,1151911521,0,120.88,121.55,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459952175,353599.00
04/06/2016 10:30,2,0.141,ACTIVE,211.03,299.37,59.975,1459953003,"201051344000645","219011344069620",22.84,4.00,0,297.26,302.07,3.3,1.2,0.000,358823.8,358823.8,25074,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953004,353600.00
04/06/2016 10:30,2,0.098,ALERT,210.57,335.74,59.965,1459953003,"274151322000085","219011344069620",27.87,6.00,0,296.36,346.86,2.8,0.7,0.000,626960.7,626960.7,18684,0,0,0,L,1151911521,0,121.33,120.88,0002,6,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953006,353601.00
04/06/2016 10:30,2,0.078,ALERT,211.25,298.77,59.981,1459953003,"201051344000633","219011344069620",30.69,2.50,0,295.46,301.77,2.5,0.5,0.000,349778.5,349778.5,25527,0,0,0,L,1122011218,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459953008,353602.00
04/06/2016 10:30,2,0.193,ACTIVE,210.57,298.77,59.965,1459953003,"201051344000469","219011344069620",23.34,2.50,0,296.36,301.47,4.6,2.5,0.000,350958.9,350958.9,25480,0,0,0,L,1122011218,0,119.75,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953009,353603.00
04/06/2016 10:30,2,0.158,ACTIVE,210.35,298.77,59.981,1459953003,"201051344000646","219011344069620",22.88,3.00,0,296.06,299.97,3.7,1.7,0.000,355471.7,355471.7,30035,0,0,0,L,1122011218,0,120.65,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953010,353604.00
04/06/2016 10:30,2,0.041,ALERT,209.90,297.26,59.949,1459953003,"274151322000052","219011344069620",30.14,3.30,0,294.86,300.57,0.0,0.0,0.000,635709.9,635709.9,18907,0,0,0,L,1151911521,0,119.97,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459953012,353605.00
04/06/2016 10:30,2,0.164,ACTIVE,210.57,299.07,59.975,1459953003,"201051344000585","219011344069620",23.06,3.70,0,296.06,300.27,3.9,1.8,0.000,361113.6,361113.6,30044,0,0,0,L,1122011218,0,120.20,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953013,353606.00
04/06/2016 10:30,2,0.164,ACTIVE,210.57,299.07,59.981,1459953003,"201051344001230","219011344069620",21.85,3.30,0,296.96,300.57,3.6,1.6,0.000,359390.8,359390.8,29832,0,0,0,L,1122011218,0,120.88,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953014,353607.00
04/06/2016 10:30,2,0.193,ACTIVE,211.03,299.97,59.965,1459953003,"201051344000582","219011344069620",20.54,3.70,0,297.26,300.87,4.0,2.0,0.000,353003.8,353003.8,30010,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953015,353608.00
04/06/2016 10:30,2,0.170,ALERT,210.12,298.77,59.975,1459953003,"201051344000955","219011344069620",19.14,3.00,0,296.36,299.97,3.3,1.3,0.000,364213.0,364213.0,29947,0,0,0,L,1122011218,0,120.20,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1459953016,353609.00
04/06/2016 10:30,2,0.000,ALERT,210.12,296.96,59.975,1459953003,"274151322000094","219011344069620",40.24,2.50,0,294.86,385.93,0.0,0.0,0.000,510304.9,510304.9,19716,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1459953018,353610.00
04/06/2016 10:30,2,0.170,ALERT,210.57,299.67,59.986,1459953003,"201051344000579","219011344069620",18.91,3.00,0,297.87,302.68,3.3,1.2,0.000,364294.3,364294.3,5553,0,0,0,L,1122011218,0,120.20,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1459953020,353611.00
04/06/2016 10:30,2,0.182,ACTIVE,210.57,299.37,59.981,1459953003,"201051344000890","219011344069620",23.30,3.70,0,297.26,301.17,4.3,2.2,0.000,361510.3,361510.3,29974,0,0,0,L,1122011218,0,120.88,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953021,353612.00
04/06/2016 10:30,2,0.098,ALERT,210.35,298.47,59.981,1459953003,"201051344000438","219011344069620",31.31,2.50,0,296.36,300.57,3.1,1.1,0.000,363674.7,363674.7,29971,0,0,0,L,1122011218,0,120.88,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459953023,353613.00
04/06/2016 10:30,2,0.219,ACTIVE,210.57,298.17,59.991,1459953003,"201051344000417","219011344069620",22.48,3.30,0,296.06,299.37,5.0,2.9,0.000,357000.9,357000.9,30124,0,0,0,L,1122011218,0,120.42,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953024,353614.00
04/06/2016 10:30,2,0.020,ALERT,209.90,297.87,59.981,1459953003,"274151322000083","219011344069620",28.78,3.30,0,295.76,300.27,0.0,0.0,0.000,630095.0,630095.0,18957,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459953025,353615.00
04/06/2016 10:30,2,0.051,ALERT,211.03,297.57,59.981,1459953003,"274151322000076","219011344069620",14.43,3.70,0,295.16,300.57,0.8,0.0,0.000,670415.1,670415.1,18966,0,0,0,L,1151911521,0,120.88,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459953027,353616.00
04/06/2016 10:30,2,0.123,ALERT,210.57,299.37,60.028,1459953003,"201051344000868","219011344069620",13.46,3.00,0,298.17,302.68,1.7,0.0,0.000,350228.4,350228.4,25213,0,0,0,L,1122011218,0,120.20,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459953029,353617.00
04/06/2016 10:30,2,0.012,ALERT,210.12,298.77,59.996,1459953003,"274151322000095","219011344069620",29.38,3.00,0,296.66,300.87,0.0,0.0,0.000,663528.5,663528.5,18860,0,0,0,L,1151911521,0,120.88,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459953031,353618.00
04/06/2016 10:30,2,0.135,ACTIVE,210.57,299.07,59.986,1459953003,"201051344000988","219011344069620",22.38,3.30,0,294.86,301.47,3.1,1.0,0.000,347531.9,347531.9,25504,0,0,0,L,1122011218,0,119.97,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953032,353619.00
04/06/2016 10:30,2,0.156,ACTIVE,210.35,298.17,59.991,1459953003,"201051344001025","219011344069620",23.48,3.00,0,296.06,300.57,3.7,1.7,0.000,361186.1,361186.1,30023,0,0,0,L,1122011218,0,120.42,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953033,353620.00
04/06/2016 10:30,2,0.162,ACTIVE,210.57,299.67,59.986,1459953003,"201051344000458","219011344069620",21.15,4.50,0,297.26,302.37,3.5,1.5,0.000,357986.3,357986.3,25427,0,0,0,L,1122011218,0,120.42,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953034,353621.00
04/06/2016 10:30,2,0.154,ACTIVE,211.25,299.07,59.991,1459953003,"201051344000853","219011344069620",22.13,3.30,0,297.26,301.77,3.5,1.4,0.000,356448.6,356448.6,25021,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953035,353622.00
04/06/2016 10:30,2,0.125,ALERT,211.03,298.77,59.991,1459953003,"201051344000685","219011344069620",14.11,3.00,0,296.36,300.27,1.8,0.0,0.000,363273.6,363273.6,29843,0,0,0,L,1122011218,0,121.55,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459953037,353623.00
04/06/2016 10:30,2,0.164,ACTIVE,210.80,298.47,59.996,1459953003,"201051344000917","219011344069620",22.03,4.50,0,295.16,299.37,3.7,1.6,0.000,360477.5,360477.5,29848,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953038,353624.00
04/06/2016 10:30,2,0.115,ALERT,210.80,299.07,59.996,1459953003,"201051344001145","219011344069620",15.51,3.00,0,296.96,301.17,1.8,0.0,0.000,365499.1,365499.1,29706,0,0,0,L,1122011218,0,120.88,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459953039,353625.00
04/06/2016 10:30,2,0.186,ACTIVE,210.80,298.17,60.012,1459953003,"201051344000651","219011344069620",22.56,3.00,0,296.06,299.67,4.3,2.2,0.000,357507.3,357507.3,30073,0,0,0,L,1122011218,0,121.10,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953040,353626.00
04/06/2016 10:30,2,0.084,ALERT,209.90,336.04,59.991,1459953003,"274151322000088","219011344069620",27.79,6.00,0,295.76,345.66,2.3,0.3,0.000,610434.9,610434.9,18647,0,0,0,L,1151911521,0,121.33,120.88,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953042,353627.00
04/06/2016 10:30,2,0.008,ALERT,211.03,373.31,59.996,1459953003,"274151322000068","219011344069620",41.33,4.00,0,295.46,392.25,0.0,0.0,0.000,510233.5,510233.5,19917,0,0,0,L,1151911521,0,120.88,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459953044,353628.00
04/06/2016 10:30,2,0.152,ACTIVE,210.35,298.77,59.996,1459953003,"201051344001135","219011344069620",23.66,3.30,0,296.66,300.57,3.6,1.6,0.000,353834.2,353834.2,30034,0,0,0,L,1122011218,0,120.65,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953045,353629.00
04/06/2016 10:30,2,0.088,ALERT,210.57,299.97,59.991,1459953003,"201051344000594","219011344069620",30.91,2.50,0,296.96,302.07,2.8,0.7,0.000,361106.4,361106.4,25456,0,0,0,L,1122011218,0,120.20,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459953047,353630.00
04/06/2016 10:30,2,0.182,ACTIVE,210.57,298.47,59.996,1459953003,"201051344001203","219011344069620",19.98,3.70,0,296.36,301.47,3.7,1.6,0.000,360433.1,360433.1,30027,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953048,353631.00
04/06/2016 10:30,2,0.096,ALERT,210.35,336.04,59.986,1459953003,"274151322000054","219011344069620",28.09,6.30,0,296.06,343.55,2.7,0.7,0.000,624083.5,624083.5,18673,0,0,0,L,1151911521,0,120.88,120.88,0002,5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953050,353632.00
04/06/2016 10:30,2,0.072,ALERT,211.25,299.07,59.996,1459953003,"201051344000867","219011344069620",30.47,3.30,0,296.66,302.37,2.3,0.3,0.000,349564.3,349564.3,25459,0,0,0,L,1122011218,0,120.88,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459953051,353633.00
04/06/2016 10:30,2,0.209,ACTIVE,210.57,298.77,59.996,1459953003,"201051344001093","219011344069620",22.80,4.50,0,296.36,299.97,4.9,2.8,0.000,359396.6,359396.6,29904,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953052,353634.00
04/06/2016 10:30,2,0.098,ACTIVE,210.80,299.37,59.991,1459953003,"201051344000900","219011344069620",23.12,3.70,0,296.96,301.47,2.3,0.3,0.000,364812.8,364812.8,24859,0,0,0,L,1122011218,0,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953053,353635.00
04/06/2016 10:30,2,0.143,ALERT,210.80,298.77,59.991,1459953003,"201051344000648","219011344069620",11.91,2.00,0,296.66,301.47,1.7,0.0,0.000,357337.0,357337.0,25160,0,0,0,L,1122011218,0,119.97,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459953055,353636.00
04/06/2016 10:30,2,0.172,ACTIVE,210.80,300.27,60.002,1459953003,"201051344000569","219011344069620",23.66,3.70,0,298.17,302.37,4.1,2.1,0.000,366130.5,366130.5,24792,0,0,0,L,1122011218,0,119.97,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953056,353637.00
04/06/2016 10:30,2,0.154,ACTIVE,210.80,299.67,59.991,1459953003,"201051344000983","219011344069620",22.90,3.70,0,297.57,302.07,3.6,1.6,0.000,357707.5,357707.5,25262,0,0,0,L,1122011218,0,120.42,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953057,353638.00
04/06/2016 10:30,2,0.133,ACTIVE,211.03,299.37,59.996,1459953003,"201051344001158","219011344069620",21.57,2.50,0,296.66,301.17,2.9,0.9,0.000,352782.5,352782.5,25513,0,0,0,L,1122011218,0,120.20,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953058,353639.00
04/06/2016 10:30,2,0.180,ACTIVE,211.48,300.27,59.996,1459953003,"201051344000576","219011344069620",22.90,3.70,0,297.57,301.77,4.2,2.1,0.000,359299.9,359299.9,24931,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953059,353640.00
04/06/2016 10:30,2,0.080,ACTIVE_NO_POWER,210.35,297.26,59.991,1459953003,"274151322000087","219011344069620",21.25,5.50,0,294.56,299.07,1.8,0.0,0.000,598384.6,598384.6,18745,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953060,353641.00
04/06/2016 10:45,2,0.207,ACTIVE,211.48,336.94,60.007,1459953903,"201051344000645","219011344069620",27.41,5.00,0,297.57,360.08,5.8,3.6,0.009,358824.3,358824.3,25075,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953904,353642.00
04/06/2016 10:45,2,0.168,ACTIVE,210.35,337.54,59.981,1459953903,"274151322000085","219011344069620",31.17,6.70,0,296.06,339.95,5.3,3.2,0.022,626961.1,626961.1,18686,0,0,0,L,1151911521,0,121.33,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953905,353643.00
04/06/2016 10:45,2,0.170,ALERT,211.25,299.67,60.007,1459953903,"201051344000633","219011344069620",23.26,3.00,0,295.46,300.87,4.0,2.0,0.000,349778.6,349778.6,25529,0,0,0,L,1122011218,0,120.88,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1459953907,353644.00
04/06/2016 10:45,2,0.248,ACTIVE,211.03,336.64,59.996,1459953903,"201051344000469","219011344069620",28.01,3.00,0,296.36,348.06,7.0,4.9,0.009,350959.8,350959.8,25481,0,0,0,L,1122011218,0,120.20,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953908,353645.00
04/06/2016 10:45,2,0.232,ACTIVE,210.35,335.74,60.012,1459953903,"201051344000646","219011344069620",27.15,3.70,0,296.66,349.26,6.4,4.3,0.013,355472.4,355472.4,30036,0,0,0,L,1122011218,0,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953909,353646.00
04/06/2016 10:45,2,0.100,ALERT,209.90,298.17,60.002,1459953903,"274151322000052","219011344069620",22.74,3.30,0,295.76,299.97,2.3,0.3,0.000,635709.9,635709.9,18909,0,0,0,L,1151911521,0,120.20,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1459953911,353647.00
04/06/2016 10:45,2,0.232,ACTIVE,210.57,335.74,60.007,1459953903,"201051344000585","219011344069620",27.31,4.00,0,296.96,342.65,6.5,4.3,0.013,361114.3,361114.3,30045,0,0,0,L,1122011218,0,120.20,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953912,353648.00
04/06/2016 10:45,2,0.238,ACTIVE,211.25,336.04,60.002,1459953903,"201051344000582","219011344069620",27.47,4.00,0,298.17,352.27,6.7,4.5,0.009,353004.5,353004.5,30011,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953914,353649.00
04/06/2016 10:45,2,0.240,ACTIVE,210.12,334.84,59.996,1459953903,"201051344000955","219011344069620",24.13,3.30,0,296.36,347.76,5.9,3.8,0.004,364213.5,364213.5,29949,0,0,0,L,1122011218,0,120.20,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953915,353650.00
04/06/2016 10:45,2,0.000,ALERT,210.12,297.26,59.991,1459953903,"274151322000094","219011344069620",42.12,3.00,0,295.46,404.57,0.0,0.0,0.000,510304.9,510304.9,19718,0,0,0,L,1151911521,0,120.20,121.78,0002,1,0,0,0,0,0,0,13,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459953916,353651.00
04/06/2016 10:45,2,0.207,ACTIVE,210.80,335.74,60.007,1459953903,"201051344000579","219011344069620",27.21,3.70,0,297.57,347.76,5.8,3.6,0.000,364294.8,364294.8,5555,0,0,0,L,1122011218,0,120.42,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953917,353652.00
04/06/2016 10:45,2,0.229,ACTIVE,210.35,335.14,59.981,1459953903,"201051344000890","219011344069620",29.18,4.50,0,297.87,344.15,6.8,4.7,0.009,361511.1,361511.1,29975,0,0,0,L,1122011218,0,120.88,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953918,353653.00
04/06/2016 10:45,2,0.191,ALERT,210.57,299.37,60.023,1459953903,"201051344000438","219011344069620",23.93,2.50,0,296.36,302.68,4.7,2.6,0.000,363675.0,363675.0,29973,0,0,0,L,1122011218,0,120.88,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1459953920,353654.00
04/06/2016 10:45,2,0.287,ACTIVE,210.57,335.44,59.970,1459953903,"201051344000417","219011344069620",26.08,3.70,0,296.36,344.15,7.6,5.4,0.009,357001.9,357001.9,30125,0,0,0,L,1122011218,0,120.65,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953921,353655.00
04/06/2016 10:45,2,0.062,ALERT,210.35,298.17,60.002,1459953903,"274151322000083","219011344069620",20.75,3.30,0,296.36,299.97,1.3,0.0,0.000,630095.0,630095.0,18959,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459953923,353656.00
04/06/2016 10:45,2,0.084,ACTIVE,210.80,298.17,60.007,1459953903,"274151322000076","219011344069620",24.19,3.70,0,296.06,300.27,2.0,0.1,0.000,670415.1,670415.1,18968,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953924,353657.00
04/06/2016 10:45,2,0.152,ACTIVE,210.57,300.87,60.039,1459953903,"201051344000868","219011344069620",22.03,3.00,0,297.26,302.07,3.4,1.4,0.000,350228.5,350228.5,25215,0,0,0,L,1122011218,0,120.20,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953925,353658.00
04/06/2016 10:45,2,0.062,ALERT,210.35,299.37,60.002,1459953903,"274151322000095","219011344069620",22.78,3.00,0,296.96,300.27,1.5,0.0,0.000,663528.5,663528.5,18862,0,0,0,L,1151911521,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1459953926,353659.00
04/06/2016 10:45,2,0.186,ALERT,210.80,337.54,60.012,1459953903,"201051344000988","219011344069620",27.93,3.70,0,295.16,349.86,5.3,3.2,0.004,347532.3,347532.3,25505,0,0,0,L,1122011218,0,120.42,120.88,0002,1,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953928,353660.00
04/06/2016 10:45,2,0.215,ACTIVE,210.35,334.54,60.007,1459953903,"201051344001025","219011344069620",27.87,3.70,0,296.66,343.85,6.1,4.0,0.009,361186.7,361186.7,30024,0,0,0,L,1122011218,0,120.42,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953929,353661.00
04/06/2016 10:45,2,0.213,ACTIVE,210.80,335.74,60.007,1459953903,"201051344000458","219011344069620",28.51,5.00,0,297.57,360.69,6.2,4.1,0.009,357986.8,357986.8,25428,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953930,353662.00
04/06/2016 10:45,2,0.209,ACTIVE,211.48,337.54,60.007,1459953903,"201051344000853","219011344069620",27.93,3.70,0,297.57,348.66,5.9,3.8,0.013,356449.2,356449.2,25022,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953931,353663.00
04/06/2016 10:45,2,0.195,ACTIVE,211.03,299.37,60.012,1459953903,"201051344000685","219011344069620",20.63,3.30,0,296.36,301.77,4.1,2.0,0.000,363273.7,363273.7,29845,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953932,353664.00
04/06/2016 10:45,2,0.232,ACTIVE,210.57,336.34,60.018,1459953903,"201051344000917","219011344069620",26.56,5.50,0,295.76,349.86,6.3,4.1,0.009,360478.1,360478.1,29849,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953933,353665.00
04/06/2016 10:45,2,0.152,ACTIVE,211.03,323.72,59.996,1459953903,"201051344001145","219011344069620",25.45,3.00,0,296.96,336.04,3.9,1.9,0.000,365499.2,365499.2,29708,0,0,0,L,1122011218,0,120.88,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953934,353666.00
04/06/2016 10:45,2,0.252,ACTIVE,210.80,336.04,60.002,1459953903,"201051344000651","219011344069620",26.56,3.30,0,296.66,345.66,6.8,4.7,0.009,357508.0,357508.0,30074,0,0,0,L,1122011218,0,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953935,353667.00
04/06/2016 10:45,2,0.152,ALERT,210.12,335.44,60.002,1459953903,"274151322000088","219011344069620",30.61,6.30,0,296.06,339.04,4.8,2.7,0.018,610435.2,610435.2,18649,0,0,0,L,1151911521,0,121.10,120.88,0002,2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953937,353668.00
04/06/2016 10:45,2,0.006,ALERT,210.80,297.57,59.970,1459953903,"274151322000068","219011344069620",42.88,4.00,0,295.46,408.18,0.0,0.0,0.000,510233.5,510233.5,19919,0,0,0,L,1151911521,0,120.88,121.78,0002,3,0,0,0,0,0,0,106,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459953938,353669.00
04/06/2016 10:45,2,0.205,ACTIVE,210.35,334.24,59.991,1459953903,"201051344001135","219011344069620",29.06,4.00,0,297.57,342.05,6.1,3.9,0.013,353834.8,353834.8,30035,0,0,0,L,1122011218,0,120.65,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953939,353670.00
04/06/2016 10:45,2,0.170,ALERT,210.57,300.57,59.996,1459953903,"201051344000594","219011344069620",21.75,2.50,0,296.96,301.77,3.8,1.7,0.000,361106.6,361106.6,25458,0,0,0,L,1122011218,0,120.42,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1459953941,353671.00
04/06/2016 10:45,2,0.230,ACTIVE,210.80,335.74,60.007,1459953903,"201051344001203","219011344069620",26.42,4.00,0,297.26,351.97,6.2,4.0,0.009,360433.8,360433.8,30028,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953942,353672.00
04/06/2016 10:45,2,0.168,ALERT,210.12,336.34,59.996,1459953903,"274151322000054","219011344069620",30.95,6.70,0,296.66,338.74,5.3,3.2,0.022,624083.9,624083.9,18675,0,0,0,L,1151911521,0,121.10,120.88,0002,4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953944,353673.00
04/06/2016 10:45,2,0.148,ALERT,211.25,299.97,60.007,1459953903,"201051344000867","219011344069620",22.68,3.70,0,296.66,301.77,3.4,1.4,0.000,349564.4,349564.4,25461,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1459953946,353674.00
04/06/2016 10:45,2,0.281,ACTIVE,210.80,336.34,60.007,1459953903,"201051344001093","219011344069620",26.54,5.00,0,297.26,346.26,7.6,5.4,0.009,359397.5,359397.5,29905,0,0,0,L,1122011218,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953946,353675.00
04/06/2016 10:45,2,0.145,ACTIVE,211.03,336.64,60.002,1459953903,"201051344000900","219011344069620",28.94,4.00,0,297.57,345.06,4.3,2.2,0.009,364813.0,364813.0,24860,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953947,353676.00
04/06/2016 10:45,2,0.184,ACTIVE,211.03,299.67,60.002,1459953903,"201051344000648","219011344069620",23.76,2.50,0,296.66,301.47,4.4,2.3,0.000,357337.2,357337.2,25162,0,0,0,L,1122011218,0,120.20,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953948,353677.00
04/06/2016 10:45,2,0.232,ACTIVE,211.03,336.64,60.002,1459953903,"201051344000569","219011344069620",28.21,4.50,0,298.77,347.16,6.7,4.5,0.009,366131.3,366131.3,24793,0,0,0,L,1122011218,0,120.20,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953949,353678.00
04/06/2016 10:45,2,0.197,ACTIVE,211.03,336.34,60.002,1459953903,"201051344000983","219011344069620",29.24,4.00,0,298.17,344.15,5.9,3.8,0.013,357708.1,357708.1,25263,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953950,353679.00
04/06/2016 10:45,2,0.201,ACTIVE,211.03,336.64,59.996,1459953903,"201051344001158","219011344069620",24.79,3.00,0,297.26,359.78,5.0,2.9,0.009,352782.8,352782.8,25514,0,0,0,L,1122011218,0,120.42,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953951,353680.00
04/06/2016 10:45,2,0.252,ACTIVE,211.48,337.84,60.007,1459953903,"201051344000576","219011344069620",26.62,4.00,0,298.17,346.56,6.8,4.7,0.013,359300.7,359300.7,24932,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953952,353681.00
04/06/2016 10:45,2,0.121,ACTIVE,210.35,336.04,59.996,1459953903,"274151322000087","219011344069620",28.88,6.30,0,295.16,351.07,3.6,1.6,0.004,598384.7,598384.7,18746,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953953,353682.00
04/06/2016 10:45,2,0.238,ACTIVE,210.80,335.14,60.002,1459953903,"201051344001230","219011344069620",25.52,4.00,0,297.26,351.97,6.2,4.0,0.009,359391.4,359391.4,29833,0,0,0,L,1122011218,1,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459953954,353683.00
04/06/2016 11:00,2,0.211,ALERT,211.25,337.54,59.996,1459954803,"201051344000645","219011344069620",28.67,5.50,0,298.17,340.55,6.2,4.0,0.009,358825.3,358825.3,25076,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954805,353684.00
04/06/2016 11:00,2,0.197,ACTIVE,210.12,356.78,60.002,1459954803,"274151322000085","219011344069620",33.26,7.00,0,334.24,366.10,6.7,4.5,0.022,626962.1,626962.1,18687,0,0,0,L,1151911521,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954806,353685.00
04/06/2016 11:00,2,0.176,ALERT,211.25,319.51,59.996,1459954803,"201051344000633","219011344069620",25.62,3.30,0,296.36,338.14,4.6,2.5,0.000,349779.2,349779.2,25531,0,0,0,L,1122011218,0,120.88,121.10,0002,3,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954808,353686.00
04/06/2016 11:00,2,0.264,ALERT,211.03,337.24,60.023,1459954803,"201051344000469","219011344069620",27.79,3.70,0,298.17,342.05,7.5,5.3,0.013,350961.1,350961.1,25482,0,0,0,L,1122011218,0,120.20,121.10,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954810,353687.00
04/06/2016 11:00,2,0.236,ALERT,210.35,335.74,60.028,1459954803,"201051344000646","219011344069620",28.65,4.00,0,295.76,339.65,6.9,4.7,0.009,355473.5,355473.5,30037,0,0,0,L,1122011218,0,120.88,120.20,0002,1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954811,353688.00
04/06/2016 11:00,2,0.109,ACTIVE,209.90,298.77,60.002,1459954803,"274151322000052","219011344069620",23.76,3.70,0,296.06,300.57,2.7,0.6,0.000,635710.0,635710.0,18911,0,0,0,L,1151911521,0,119.97,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954812,353689.00
04/06/2016 11:00,2,0.244,ACTIVE,210.35,336.04,60.002,1459954803,"201051344000585","219011344069620",28.03,5.00,0,313.80,353.17,6.9,4.8,0.022,361115.4,361115.4,30046,0,0,0,L,1122011218,0,120.20,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954813,353690.00
04/06/2016 11:00,2,0.252,ALERT,210.35,335.14,60.007,1459954803,"201051344001230","219011344069620",26.02,4.50,0,297.57,339.04,6.7,4.5,0.013,359392.4,359392.4,29834,0,0,0,L,1122011218,0,120.88,119.97,0002,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954815,353691.00
04/06/2016 11:00,2,0.246,ACTIVE,210.80,335.44,60.007,1459954803,"201051344000582","219011344069620",27.85,4.50,0,315.00,352.87,7.0,4.8,0.009,353005.7,353005.7,30012,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954816,353692.00
04/06/2016 11:00,2,0.252,ALERT,210.12,334.54,60.007,1459954803,"201051344000955","219011344069620",25.07,4.00,0,296.66,336.94,6.4,4.3,0.009,364214.5,364214.5,29950,0,0,0,L,1122011218,0,120.20,120.42,0002,2,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954818,353693.00
04/06/2016 11:00,2,0.000,ALERT,210.12,297.26,59.996,1459954803,"274151322000094","219011344069620",44.17,3.30,0,295.76,425.01,0.0,0.0,0.000,510304.9,510304.9,19720,0,0,0,L,1151911521,0,120.20,121.55,0002,1,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954820,353694.00
04/06/2016 11:00,2,0.246,ALERT,211.03,336.94,60.012,1459954803,"201051344000579","219011344069620",24.53,4.00,0,298.47,350.77,6.2,4.0,0.004,364295.8,364295.8,5556,0,0,0,L,1122011218,0,120.42,120.65,0002,0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954821,353695.00
04/06/2016 11:00,2,0.258,ACTIVE,210.12,334.84,60.012,1459954803,"201051344000890","219011344069620",27.95,5.00,0,304.48,357.98,7.3,5.1,0.013,361512.4,361512.4,29976,0,0,0,L,1122011218,0,120.88,119.75,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954822,353696.00
04/06/2016 11:00,2,0.203,ALERT,210.35,335.44,59.986,1459954803,"201051344000438","219011344069620",27.53,3.70,0,297.26,350.77,5.7,3.6,0.000,363675.8,363675.8,29975,0,0,0,L,1122011218,0,121.10,120.20,0002,3,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954824,353697.00
04/06/2016 11:00,2,0.291,ALERT,210.57,335.44,60.007,1459954803,"201051344000417","219011344069620",27.63,4.50,0,296.36,340.55,8.2,6.0,0.009,357003.3,357003.3,30126,0,0,0,L,1122011218,0,120.65,120.42,0002,2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954826,353698.00
04/06/2016 11:00,2,0.068,ACTIVE_NO_POWER,210.35,298.47,59.996,1459954803,"274151322000083","219011344069620",22.17,3.70,0,296.36,300.27,1.6,0.0,0.000,630095.0,630095.0,18961,0,0,0,L,1151911521,0,120.20,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954827,353699.00
04/06/2016 11:00,2,0.098,ACTIVE,211.03,336.64,60.007,1459954803,"274151322000076","219011344069620",29.24,5.00,0,296.96,341.15,2.9,0.9,0.004,670415.2,670415.2,18969,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954828,353700.00
04/06/2016 11:00,2,0.158,ACTIVE,211.03,301.47,60.028,1459954803,"201051344000868","219011344069620",22.90,3.30,0,299.07,302.98,3.7,1.6,0.000,350228.9,350228.9,25216,0,0,0,L,1122011218,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954829,353701.00
04/06/2016 11:00,2,0.070,ACTIVE_NO_POWER,210.35,299.37,59.996,1459954803,"274151322000095","219011344069620",23.58,3.30,0,297.26,300.87,1.7,0.0,0.000,663528.5,663528.5,18864,0,0,0,L,1151911521,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954829,353702.00
04/06/2016 11:00,2,0.193,ACTIVE,210.80,338.44,59.975,1459954803,"201051344000988","219011344069620",28.47,4.50,0,295.16,341.15,5.6,3.5,0.018,347533.1,347533.1,25507,0,0,0,L,1122011218,0,120.42,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954830,353703.00
04/06/2016 11:00,2,0.223,ACTIVE,210.12,333.93,60.007,1459954803,"201051344001025","219011344069620",28.57,3.70,0,315.30,351.97,6.5,4.3,0.013,361187.8,361187.8,30025,0,0,0,L,1122011218,0,120.42,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954831,353704.00
04/06/2016 11:00,2,0.221,ALERT,210.80,336.64,60.002,1459954803,"201051344000458","219011344069620",29.26,6.00,0,298.17,339.34,6.6,4.4,0.009,357987.9,357987.9,25429,0,0,0,L,1122011218,0,120.65,120.88,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954833,353705.00
04/06/2016 11:00,2,0.219,ACTIVE,211.70,338.44,60.007,1459954803,"201051344000853","219011344069620",28.37,4.50,0,314.70,356.48,6.3,4.2,0.018,356450.2,356450.2,25023,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954834,353706.00
04/06/2016 11:00,2,0.209,ALERT,210.57,324.32,59.996,1459954803,"201051344000685","219011344069620",22.46,4.00,0,297.26,339.04,4.8,2.7,0.000,363274.3,363274.3,29846,0,0,0,L,1122011218,0,121.55,120.20,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954836,353707.00
04/06/2016 11:00,2,0.242,ACTIVE,210.57,336.34,60.002,1459954803,"201051344000917","219011344069620",27.49,6.00,0,310.79,356.48,6.8,4.6,0.009,360479.2,360479.2,29850,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954837,353708.00
04/06/2016 11:00,2,0.164,ALERT,210.57,335.74,60.002,1459954803,"201051344001145","219011344069620",27.12,4.00,0,296.96,344.15,4.5,2.4,0.000,365499.8,365499.8,29709,0,0,0,L,1122011218,0,120.88,120.20,0002,4,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954838,353709.00
04/06/2016 11:00,2,0.260,ACTIVE,210.12,335.14,59.996,1459954803,"201051344000651","219011344069620",27.31,3.70,0,307.78,358.28,7.2,5.0,0.009,357509.3,357509.3,30075,0,0,0,L,1122011218,0,121.10,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954839,353710.00
04/06/2016 11:00,2,0.180,ACTIVE,209.90,353.77,60.023,1459954803,"274151322000088","219011344069620",32.84,7.00,0,332.13,357.08,6.0,3.9,0.027,610436.0,610436.0,18651,0,0,0,L,1151911521,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954840,353711.00
04/06/2016 11:00,2,0.066,ALERT,211.03,311.99,59.970,1459954803,"274151322000068","219011344069620",24.21,4.50,0,295.46,424.41,1.6,0.0,0.000,510233.5,510233.5,19921,0,0,0,L,1151911521,0,121.10,121.55,0002,4,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954842,353712.00
04/06/2016 11:00,2,0.219,ACTIVE,209.90,334.24,59.991,1459954803,"201051344001135","219011344069620",29.68,4.50,0,324.62,344.15,6.6,4.4,0.013,353835.8,353835.8,30036,0,0,0,L,1122011218,0,120.65,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954843,353713.00
04/06/2016 11:00,2,0.178,ACTIVE,210.57,301.47,59.986,1459954803,"201051344000594","219011344069620",22.40,3.00,0,298.17,302.37,4.1,2.0,0.000,361107.1,361107.1,25460,0,0,0,L,1122011218,0,120.42,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954844,353714.00
04/06/2016 11:00,2,0.234,ACTIVE,210.35,335.44,59.996,1459954803,"201051344001203","219011344069620",27.35,4.50,0,314.10,355.58,6.5,4.4,0.009,360434.8,360434.8,30029,0,0,0,L,1122011218,0,121.33,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954845,353715.00
04/06/2016 11:00,2,0.189,ACTIVE,210.35,360.69,59.986,1459954803,"274151322000054","219011344069620",33.52,7.70,0,333.03,363.09,6.5,4.3,0.035,624084.8,624084.8,18677,0,0,0,L,1151911521,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954846,353716.00
04/06/2016 11:00,2,0.156,ACTIVE,211.25,300.57,59.996,1459954803,"201051344000867","219011344069620",23.42,4.00,0,297.57,302.37,3.8,1.7,0.000,349564.8,349564.8,25463,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954847,353717.00
04/06/2016 11:00,2,0.285,ACTIVE,210.12,335.74,59.991,1459954803,"201051344001093","219011344069620",27.59,5.50,0,309.29,356.78,8.0,5.8,0.018,359398.9,359398.9,29906,0,0,0,L,1122011218,0,120.65,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954848,353718.00
