ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 11:00,2,0.160,ACTIVE,211.03,336.94,59.970,1459954803,"201051344000900","219011344069620",28.71,5.00,0,313.20,355.28,4.7,2.6,0.009,364813.7,364813.7,24861,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954848,353719.00
04/06/2016 11:00,2,0.189,ALERT,211.25,337.54,59.991,1459954803,"201051344000648","219011344069620",27.10,3.30,0,297.87,349.26,5.2,3.1,0.000,357337.9,357337.9,25163,0,0,0,L,1122011218,0,120.42,121.33,0002,1,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954850,353720.00
04/06/2016 11:00,2,0.234,ACTIVE,211.03,337.24,59.996,1459954803,"201051344000569","219011344069620",29.20,5.00,0,323.41,348.06,7.0,4.8,0.013,366132.5,366132.5,24794,0,0,0,L,1122011218,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954851,353721.00
04/06/2016 11:00,2,0.229,ACTIVE,211.03,336.64,60.002,1459954803,"201051344000983","219011344069620",27.19,5.00,0,318.61,350.77,6.3,4.2,0.013,357709.2,357709.2,25264,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954852,353722.00
04/06/2016 11:00,2,0.193,ALERT,211.03,336.94,59.991,1459954803,"201051344001158","219011344069620",26.96,3.30,0,297.57,339.04,5.3,3.2,0.009,352783.6,352783.6,25515,0,0,0,L,1122011218,0,120.42,120.65,0002,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954854,353723.00
04/06/2016 11:00,2,0.260,ALERT,211.48,338.14,60.018,1459954803,"201051344000576","219011344069620",26.88,4.50,0,297.87,342.65,7.1,4.9,0.013,359301.9,359301.9,24933,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954856,353724.00
04/06/2016 11:00,2,0.156,ACTIVE,210.35,336.34,59.981,1459954803,"274151322000087","219011344069620",29.62,7.30,0,320.41,347.76,4.7,2.6,0.013,598385.3,598385.3,18747,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459954857,353725.00
04/06/2016 11:15,2,0.242,ACTIVE,211.48,337.54,59.944,1459955703,"201051344000645","219011344069620",30.49,6.00,0,313.50,366.10,7.5,5.3,0.022,358826.5,358826.5,25078,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955704,353726.00
04/06/2016 11:15,2,0.289,ACTIVE,210.80,368.80,59.938,1459955703,"274151322000085","219011344069620",34.39,7.70,0,333.93,375.41,10.1,7.8,0.053,626963.6,626963.6,18688,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955705,353727.00
04/06/2016 11:15,2,0.215,ACTIVE,211.93,339.34,59.928,1459955703,"201051344000633","219011344069620",28.37,4.00,0,296.96,352.87,6.2,4.0,0.009,349780.0,349780.0,25533,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955706,353728.00
04/06/2016 11:15,2,0.277,ACTIVE,211.25,337.84,59.933,1459955703,"201051344000469","219011344069620",30.65,4.00,0,318.30,357.68,8.7,6.4,0.022,350962.5,350962.5,25484,0,0,0,L,1122011218,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955707,353729.00
04/06/2016 11:15,2,0.260,ALERT,210.80,336.94,59.944,1459955703,"201051344000646","219011344069620",30.51,4.50,0,296.36,344.76,8.1,5.8,0.031,355474.8,355474.8,30039,0,0,0,L,1122011218,0,121.10,120.42,0002,2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955709,353730.00
04/06/2016 11:15,2,0.146,ACTIVE,210.35,336.64,59.975,1459955703,"274151322000052","219011344069620",29.42,5.50,0,296.66,343.85,4.3,2.2,0.013,635710.3,635710.3,18912,0,0,0,L,1151911521,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955710,353731.00
04/06/2016 11:15,2,0.268,ACTIVE,211.03,337.24,59.944,1459955703,"201051344000585","219011344069620",30.85,5.00,0,329.73,340.55,8.4,6.2,0.027,361116.7,361116.7,30047,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955711,353732.00
04/06/2016 11:15,2,0.271,ACTIVE,210.80,336.04,59.949,1459955703,"201051344001230","219011344069620",28.98,5.00,0,320.11,351.07,8.0,5.8,0.022,359393.7,359393.7,29836,0,0,0,L,1122011218,0,121.10,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955712,353733.00
04/06/2016 11:15,2,0.266,ACTIVE,211.48,336.94,59.954,1459955703,"201051344000582","219011344069620",30.00,5.00,0,330.03,341.45,8.2,5.9,0.027,353007.0,353007.0,30013,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955713,353734.00
04/06/2016 11:15,2,0.281,ACTIVE,210.80,335.74,59.996,1459955703,"201051344000955","219011344069620",29.90,5.00,0,296.66,340.25,8.5,6.3,0.022,364215.8,364215.8,29952,0,0,0,L,1122011218,0,120.42,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955714,353735.00
04/06/2016 11:15,2,0.062,ALERT,210.35,321.91,59.912,1459955703,"274151322000094","219011344069620",26.34,3.70,0,295.46,442.44,1.7,0.0,0.000,510304.9,510304.9,19722,0,0,0,L,1151911521,0,120.65,121.55,0002,2,0,0,0,0,0,0,255,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955715,353736.00
04/06/2016 11:15,2,0.256,ACTIVE,211.25,336.94,59.949,1459955703,"201051344000579","219011344069620",29.76,4.50,0,298.77,339.65,7.8,5.6,0.018,364297.0,364297.0,5558,0,0,0,L,1122011218,0,120.65,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955716,353737.00
04/06/2016 11:15,2,0.270,ACTIVE,210.80,337.24,59.954,1459955703,"201051344000890","219011344069620",31.17,5.50,0,318.30,349.56,8.6,6.3,0.022,361513.8,361513.8,29977,0,0,0,L,1122011218,0,121.10,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955717,353738.00
04/06/2016 11:15,2,0.238,ACTIVE,211.03,336.34,59.949,1459955703,"201051344000438","219011344069620",30.22,4.00,0,296.36,342.35,7.3,5.1,0.018,363676.8,363676.8,29977,0,0,0,L,1122011218,0,121.33,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955718,353739.00
04/06/2016 11:15,2,0.307,ACTIVE,211.25,337.24,59.959,1459955703,"201051344000417","219011344069620",29.96,5.00,0,313.80,356.78,9.3,7.1,0.022,357004.9,357004.9,30128,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955719,353740.00
04/06/2016 11:15,2,0.084,ACTIVE_NO_POWER,210.57,299.37,59.949,1459955703,"274151322000083","219011344069620",24.35,4.00,0,295.76,300.57,2.0,0.0,0.000,630095.0,630095.0,18962,0,0,0,L,1151911521,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955720,353741.00
04/06/2016 11:15,2,0.145,ACTIVE,211.25,337.24,59.949,1459955703,"274151322000076","219011344069620",30.30,6.30,0,313.20,353.47,4.4,2.3,0.013,670415.6,670415.6,18970,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955721,353742.00
04/06/2016 11:15,2,0.180,ACTIVE,211.25,336.94,59.954,1459955703,"201051344000868","219011344069620",27.35,4.00,0,299.67,348.96,5.0,2.9,0.004,350229.5,350229.5,25217,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955722,353743.00
04/06/2016 11:15,2,0.113,ACTIVE,210.57,336.04,59.954,1459955703,"274151322000095","219011344069620",29.54,5.00,0,296.96,338.44,3.4,1.4,0.004,663528.6,663528.6,18865,0,0,0,L,1151911521,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955723,353744.00
04/06/2016 11:15,2,0.229,ACTIVE,211.25,338.44,59.933,1459955703,"201051344000988","219011344069620",29.88,5.00,0,314.70,356.48,6.9,4.8,0.018,347534.1,347534.1,25508,0,0,0,L,1122011218,0,120.42,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955724,353745.00
04/06/2016 11:15,2,0.258,ACTIVE,210.80,335.44,59.949,1459955703,"201051344001025","219011344069620",30.81,4.50,0,325.82,343.85,8.1,5.9,0.022,361189.0,361189.0,30026,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955725,353746.00
04/06/2016 11:15,2,0.248,ACTIVE,211.25,339.65,59.944,1459955703,"201051344000458","219011344069620",31.45,6.70,0,298.47,342.35,8.0,5.7,0.022,357989.1,357989.1,25431,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955725,353747.00
04/06/2016 11:15,2,0.256,ACTIVE,212.16,339.04,59.991,1459955703,"201051344000853","219011344069620",30.12,5.00,0,330.03,345.96,7.8,5.7,0.027,356451.4,356451.4,25024,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955726,353748.00
04/06/2016 11:15,2,0.234,ACTIVE,211.48,337.84,59.954,1459955703,"201051344000685","219011344069620",26.96,4.50,0,296.36,341.15,6.4,4.3,0.013,363275.2,363275.2,29848,0,0,0,L,1122011218,0,121.78,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955727,353749.00
04/06/2016 11:15,2,0.264,ACTIVE,211.03,336.64,59.928,1459955703,"201051344000917","219011344069620",30.10,6.30,0,327.02,344.15,8.1,5.8,0.027,360480.5,360480.5,29851,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955728,353750.00
04/06/2016 11:15,2,0.197,ACTIVE,211.25,336.34,59.933,1459955703,"201051344001145","219011344069620",29.94,4.50,0,296.36,342.05,6.0,3.9,0.009,365500.5,365500.5,29711,0,0,0,L,1122011218,0,121.10,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955729,353751.00
04/06/2016 11:15,2,0.271,ACTIVE,211.25,336.34,59.954,1459955703,"201051344000651","219011344069620",30.43,4.00,0,324.02,346.26,8.4,6.2,0.018,357510.6,357510.6,30076,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955730,353752.00
04/06/2016 11:15,2,0.199,ACTIVE,210.35,376.01,59.949,1459955703,"274151322000088","219011344069620",35.13,7.70,0,330.93,378.12,7.2,5.1,0.035,610437.1,610437.1,18652,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955731,353753.00
04/06/2016 11:15,2,0.102,ALERT,211.48,337.54,59.949,1459955703,"274151322000068","219011344069620",29.74,6.00,0,294.86,431.32,3.1,1.1,0.004,510233.6,510233.6,19923,0,0,0,L,1151911521,0,121.33,122.01,0002,4,0,0,0,0,0,0,134,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955733,353754.00
04/06/2016 11:15,2,0.262,ACTIVE,210.57,335.74,59.949,1459955703,"201051344001135","219011344069620",30.99,5.00,0,329.13,349.56,8.2,6.0,0.027,353837.1,353837.1,30037,0,0,0,L,1122011218,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955734,353755.00
04/06/2016 11:15,2,0.209,ACTIVE,211.03,336.94,59.949,1459955703,"201051344000594","219011344069620",27.31,3.70,0,298.77,351.37,5.8,3.7,0.004,361107.7,361107.7,25461,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955735,353756.00
04/06/2016 11:15,2,0.248,ACTIVE,211.03,336.04,59.959,1459955703,"201051344001203","219011344069620",30.79,5.50,0,324.92,346.26,7.7,5.5,0.022,360436.0,360436.0,30030,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955736,353757.00
04/06/2016 11:15,2,0.283,ACTIVE,210.57,368.20,59.949,1459955703,"274151322000054","219011344069620",34.45,8.50,0,333.03,376.01,9.9,7.7,0.044,624086.3,624086.3,18678,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955737,353758.00
04/06/2016 11:15,2,0.184,ACTIVE,211.70,336.94,59.922,1459955703,"201051344000867","219011344069620",28.59,5.00,0,298.17,357.08,5.3,3.2,0.004,349565.3,349565.3,25464,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955738,353759.00
04/06/2016 11:15,2,0.309,ACTIVE,211.03,336.94,59.944,1459955703,"201051344001093","219011344069620",30.49,6.00,0,321.61,346.26,9.6,7.3,0.022,359400.5,359400.5,29907,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955739,353760.00
04/06/2016 11:15,2,0.201,ACTIVE,210.80,336.94,59.944,1459955703,"201051344000900","219011344069620",30.85,5.50,0,323.41,349.86,6.3,4.1,0.031,364814.4,364814.4,24862,0,0,0,L,1122011218,0,120.65,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955740,353761.00
04/06/2016 11:15,2,0.225,ACTIVE,211.48,337.24,59.938,1459955703,"201051344000648","219011344069620",29.64,4.00,0,296.36,343.85,6.8,4.6,0.009,357338.8,357338.8,25165,0,0,0,L,1122011218,0,120.42,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955740,353762.00
04/06/2016 11:15,2,0.268,ACTIVE,211.48,337.84,59.917,1459955703,"201051344000569","219011344069620",31.01,6.00,0,331.53,342.65,8.4,6.2,0.027,366133.8,366133.8,24795,0,0,0,L,1122011218,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955741,353763.00
04/06/2016 11:15,2,0.252,ACTIVE,211.25,336.94,59.949,1459955703,"201051344000983","219011344069620",30.53,5.50,0,322.21,350.17,7.8,5.6,0.027,357710.3,357710.3,25265,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955742,353764.00
04/06/2016 11:15,2,0.227,ACTIVE,211.25,337.24,59.954,1459955703,"201051344001158","219011344069620",28.96,4.00,0,297.87,340.25,6.7,4.5,0.018,352784.5,352784.5,25517,0,0,0,L,1122011218,0,120.65,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955743,353765.00
04/06/2016 11:15,2,0.291,ACTIVE,211.93,339.04,59.949,1459955703,"201051344000576","219011344069620",29.86,5.00,0,314.70,362.49,8.8,6.6,0.022,359303.2,359303.2,24935,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955744,353766.00
04/06/2016 11:15,2,0.219,ACTIVE,210.57,336.94,59.949,1459955703,"274151322000087","219011344069620",30.95,7.70,0,332.43,340.55,6.9,4.8,0.035,598386.1,598386.1,18748,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459955745,353767.00
04/06/2016 11:30,2,0.242,ACTIVE,211.70,352.57,59.996,1459956604,"201051344000645","219011344069620",32.76,6.70,0,333.03,356.18,8.1,5.9,0.027,358827.8,358827.8,25079,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956605,353768.00
04/06/2016 11:30,2,0.281,ACTIVE,210.57,372.41,59.986,1459956604,"274151322000085","219011344069620",34.83,9.00,0,333.93,378.72,9.9,7.6,0.049,626965.6,626965.6,18689,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956606,353769.00
04/06/2016 11:30,2,0.213,ALERT,211.93,339.04,59.996,1459956604,"201051344000633","219011344069620",29.50,5.00,0,296.96,343.25,6.4,4.3,0.013,349781.1,349781.1,25534,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956607,353770.00
04/06/2016 11:30,2,0.295,ACTIVE,211.48,337.84,60.002,1459956604,"201051344000469","219011344069620",29.92,4.50,0,330.33,344.15,9.0,6.8,0.031,350964.1,350964.1,25485,0,0,0,L,1122011218,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956608,353771.00
04/06/2016 11:30,2,0.250,ACTIVE,210.80,336.34,59.991,1459956604,"201051344000646","219011344069620",30.63,5.00,0,330.33,342.05,7.8,5.6,0.022,355476.3,355476.3,30041,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956609,353772.00
04/06/2016 11:30,2,0.172,ACTIVE,210.35,336.64,59.986,1459956604,"274151322000052","219011344069620",29.94,6.70,0,332.43,339.65,5.2,3.1,0.022,635710.9,635710.9,18913,0,0,0,L,1151911521,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956610,353773.00
04/06/2016 11:30,2,0.266,ACTIVE,211.03,336.64,60.002,1459956604,"201051344000585","219011344069620",30.45,6.00,0,331.23,342.05,8.2,6.0,0.027,361118.3,361118.3,30048,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956611,353774.00
04/06/2016 11:30,2,0.271,ACTIVE,210.80,335.44,59.996,1459956604,"201051344001230","219011344069620",28.88,5.50,0,329.73,340.25,8.0,5.8,0.027,359395.1,359395.1,29837,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956612,353775.00
04/06/2016 11:30,2,0.244,ACTIVE,211.48,338.14,60.002,1459956604,"201051344000582","219011344069620",31.21,6.00,0,331.23,344.45,7.8,5.6,0.022,353008.5,353008.5,30014,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956613,353776.00
04/06/2016 11:30,2,0.279,ACTIVE,210.57,335.44,59.996,1459956604,"201051344000955","219011344069620",30.06,5.50,0,330.63,349.26,8.5,6.3,0.022,364217.4,364217.4,29953,0,0,0,L,1122011218,0,120.42,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956614,353777.00
04/06/2016 11:30,2,0.094,ACTIVE,210.57,336.94,59.981,1459956604,"274151322000094","219011344069620",29.76,5.50,0,296.36,442.14,2.8,0.8,0.009,510304.9,510304.9,19724,0,0,0,L,1151911521,0,120.65,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956615,353778.00
04/06/2016 11:30,2,0.260,ACTIVE,211.25,339.34,59.996,1459956604,"201051344000579","219011344069620",31.37,5.50,0,331.53,344.76,8.3,6.1,0.018,364298.4,364298.4,5559,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956616,353779.00
04/06/2016 11:30,2,0.273,ACTIVE,210.80,335.74,59.991,1459956604,"201051344000890","219011344069620",29.94,6.00,0,331.83,341.45,8.3,6.1,0.022,361515.4,361515.4,29978,0,0,0,L,1122011218,0,121.10,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956616,353780.00
04/06/2016 11:30,2,0.238,ACTIVE,210.80,336.34,59.970,1459956604,"201051344000438","219011344069620",30.49,5.00,0,322.51,348.96,7.4,5.2,0.018,363678.2,363678.2,29978,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956617,353781.00
04/06/2016 11:30,2,0.301,ACTIVE,211.03,336.34,60.028,1459956604,"201051344000417","219011344069620",29.58,5.50,0,331.23,341.15,9.0,6.8,0.022,357006.7,357006.7,30129,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956618,353782.00
04/06/2016 11:30,2,0.102,ALERT,210.57,336.34,59.970,1459956604,"274151322000083","219011344069620",29.00,6.00,0,297.57,338.74,3.0,1.0,0.000,630095.1,630095.1,18963,0,0,0,L,1151911521,0,120.88,121.33,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956620,353783.00
04/06/2016 11:30,2,0.188,ACTIVE,211.03,353.47,59.986,1459956604,"274151322000076","219011344069620",32.92,7.30,0,334.54,355.88,6.3,4.2,0.022,670416.4,670416.4,18971,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956621,353784.00
04/06/2016 11:30,2,0.188,ALERT,211.25,337.24,59.991,1459956604,"201051344000868","219011344069620",27.93,5.00,0,299.07,340.25,5.3,3.2,0.009,350230.2,350230.2,25218,0,0,0,L,1122011218,0,120.65,121.33,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956623,353785.00
04/06/2016 11:30,2,0.117,ACTIVE,210.35,335.74,59.970,1459956604,"274151322000095","219011344069620",29.64,6.30,0,325.52,343.85,3.5,1.5,0.004,663529.0,663529.0,18866,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956624,353786.00
04/06/2016 11:30,2,0.236,ACTIVE,211.25,350.17,59.996,1459956604,"201051344000988","219011344069620",32.38,5.50,0,330.03,358.58,7.8,5.6,0.022,347535.3,347535.3,25509,0,0,0,L,1122011218,0,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956625,353787.00
04/06/2016 11:30,2,0.246,ACTIVE,210.57,335.44,59.986,1459956604,"201051344001025","219011344069620",30.42,5.00,0,330.93,343.85,7.6,5.4,0.018,361190.4,361190.4,30027,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956626,353788.00
04/06/2016 11:30,2,0.309,ACTIVE,211.25,366.40,59.986,1459956604,"201051344000458","219011344069620",34.29,7.00,0,332.73,372.11,10.8,8.5,0.035,357990.7,357990.7,25432,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956627,353789.00
04/06/2016 11:30,2,0.291,ACTIVE,211.93,339.04,59.986,1459956604,"201051344000853","219011344069620",31.25,6.00,0,333.33,370.00,9.2,7.0,0.040,356453.1,356453.1,25025,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956628,353790.00
04/06/2016 11:30,2,0.229,ALERT,211.25,337.24,59.991,1459956604,"201051344000685","219011344069620",26.68,5.50,0,297.57,340.55,6.2,4.1,0.013,363276.2,363276.2,29849,0,0,0,L,1122011218,0,121.78,120.42,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956629,353791.00
04/06/2016 11:30,2,0.262,ACTIVE,211.03,340.25,59.986,1459956604,"201051344000917","219011344069620",31.33,6.70,0,330.03,351.67,8.4,6.2,0.022,360482.0,360482.0,29852,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956630,353792.00
04/06/2016 11:30,2,0.195,ACTIVE,211.03,336.64,59.981,1459956604,"201051344001145","219011344069620",29.80,5.50,0,324.02,348.36,5.9,3.8,0.013,365501.5,365501.5,29712,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956631,353793.00
04/06/2016 11:30,2,0.268,ACTIVE,210.80,336.34,59.981,1459956604,"201051344000651","219011344069620",29.32,4.50,0,332.13,341.45,8.0,5.8,0.022,357512.1,357512.1,30077,0,0,0,L,1122011218,0,121.33,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956632,353794.00
04/06/2016 11:30,2,0.258,ACTIVE,210.12,352.27,59.981,1459956604,"274151322000088","219011344069620",32.56,8.50,0,333.33,379.02,8.5,6.2,0.035,610438.6,610438.6,18653,0,0,0,L,1151911521,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956633,353795.00
04/06/2016 11:30,2,0.102,ACTIVE,211.03,337.84,59.975,1459956604,"274151322000068","219011344069620",29.66,7.30,0,329.13,345.96,3.1,1.0,0.009,510233.8,510233.8,19925,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956634,353796.00
04/06/2016 11:30,2,0.252,ACTIVE,210.35,334.54,59.975,1459956604,"201051344001135","219011344069620",30.71,5.50,0,330.33,343.55,7.9,5.7,0.031,353838.5,353838.5,30038,0,0,0,L,1122011218,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956635,353797.00
04/06/2016 11:30,2,0.207,ALERT,211.03,337.54,59.970,1459956604,"201051344000594","219011344069620",28.17,4.50,0,297.87,341.15,5.9,3.8,0.009,361108.7,361108.7,25462,0,0,0,L,1122011218,0,120.65,120.65,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956637,353798.00
04/06/2016 11:30,2,0.256,ACTIVE,211.03,336.04,59.981,1459956604,"201051344001203","219011344069620",31.05,6.00,0,331.83,346.26,8.1,5.9,0.027,360437.5,360437.5,30031,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956638,353799.00
04/06/2016 11:30,2,0.264,ACTIVE,210.12,370.00,59.975,1459956604,"274151322000054","219011344069620",34.47,9.30,0,333.03,375.71,9.2,7.0,0.040,624088.2,624088.2,18679,0,0,0,L,1151911521,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956639,353800.00
04/06/2016 11:30,2,0.188,ALERT,211.70,337.54,59.991,1459956604,"201051344000867","219011344069620",28.77,6.00,0,298.47,340.85,5.5,3.4,0.004,349566.1,349566.1,25465,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956640,353801.00
04/06/2016 11:30,2,0.322,ACTIVE,211.03,338.74,59.991,1459956604,"201051344001093","219011344069620",31.31,6.70,0,330.63,360.08,10.3,8.0,0.031,359402.4,359402.4,29908,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956641,353802.00
04/06/2016 11:30,2,0.207,ACTIVE,211.48,377.22,59.986,1459956604,"201051344000900","219011344069620",35.31,6.30,0,331.23,380.52,7.5,5.3,0.031,364815.5,364815.5,24863,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956642,353803.00
04/06/2016 11:30,2,0.234,ACTIVE,211.48,337.84,59.986,1459956604,"201051344000648","219011344069620",28.71,4.50,0,308.39,360.99,6.9,4.7,0.009,357340.0,357340.0,25166,0,0,0,L,1122011218,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956643,353804.00
04/06/2016 11:30,2,0.293,ACTIVE,211.48,354.07,59.981,1459956604,"201051344000569","219011344069620",32.84,6.30,0,332.43,372.11,9.8,7.5,0.035,366135.6,366135.6,24796,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956644,353805.00
04/06/2016 11:30,2,0.281,ACTIVE,211.48,354.37,59.986,1459956604,"201051344000983","219011344069620",32.90,6.70,0,331.23,380.82,9.4,7.2,0.040,357711.9,357711.9,25266,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956645,353806.00
04/06/2016 11:30,2,0.229,ACTIVE,211.48,337.84,59.986,1459956604,"201051344001158","219011344069620",30.18,4.50,0,330.63,342.95,7.0,4.8,0.022,352785.7,352785.7,25518,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956646,353807.00
04/06/2016 11:30,2,0.270,ACTIVE,211.93,340.85,59.975,1459956604,"201051344000576","219011344069620",31.47,5.50,0,332.73,346.26,8.6,6.4,0.027,359304.9,359304.9,24936,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956647,353808.00
04/06/2016 11:30,2,0.232,ACTIVE,210.57,348.36,59.981,1459956604,"274151322000087","219011344069620",32.32,8.50,0,333.33,351.97,7.6,5.4,0.035,598387.4,598387.4,18749,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459956648,353809.00
04/06/2016 11:45,2,0.293,ACTIVE,212.38,378.12,59.996,1459957503,"201051344000645","219011344069620",35.36,7.30,0,335.44,382.33,10.5,8.2,0.040,358829.8,358829.8,25080,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957504,353810.00
04/06/2016 11:45,2,0.441,ACTIVE,211.03,378.42,59.981,1459957503,"274151322000085","219011344069620",35.09,10.00,0,335.14,386.23,15.7,13.3,0.084,626968.5,626968.5,18690,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957505,353811.00
04/06/2016 11:45,2,0.234,ACTIVE,212.38,340.25,59.996,1459957503,"201051344000633","219011344069620",30.81,5.50,0,296.36,344.45,7.4,5.2,0.018,349782.3,349782.3,25536,0,0,0,L,1122011218,0,121.78,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957506,353812.00
04/06/2016 11:45,2,0.338,ACTIVE,211.93,348.96,59.991,1459957503,"201051344000469","219011344069620",32.24,5.50,0,330.63,360.08,11.2,8.8,0.035,350966.2,350966.2,25486,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957507,353813.00
04/06/2016 11:45,2,0.285,ACTIVE,210.80,345.06,60.002,1459957503,"201051344000646","219011344069620",31.87,6.30,0,329.73,359.48,9.2,7.0,0.031,355477.9,355477.9,30042,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957508,353814.00
04/06/2016 11:45,2,0.234,ACTIVE,210.80,351.07,59.986,1459957503,"274151322000052","219011344069620",32.58,8.00,0,333.33,354.37,7.8,5.6,0.031,635712.0,635712.0,18914,0,0,0,L,1151911521,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957509,353815.00
04/06/2016 11:45,2,1.062,ACTIVE,211.25,340.85,59.986,1459957503,"201051344000585","219011344069620",22.80,6.70,0,330.63,368.50,24.4,21.7,0.190,361121.0,361121.0,30049,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957510,353816.00
04/06/2016 11:45,2,0.258,ACTIVE,210.80,335.14,59.996,1459957503,"201051344001230","219011344069620",30.36,6.30,0,328.82,350.77,8.0,5.7,0.022,359397.4,359397.4,29838,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957510,353817.00
04/06/2016 11:45,2,0.271,ACTIVE,211.48,344.15,60.023,1459957503,"201051344000582","219011344069620",31.85,6.30,0,331.83,353.77,8.8,6.6,0.027,353010.1,353010.1,30015,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957511,353818.00
04/06/2016 11:45,2,0.314,ACTIVE,210.57,344.15,60.002,1459957503,"201051344000955","219011344069620",31.79,6.30,0,329.73,354.67,10.2,8.0,0.035,364219.2,364219.2,29954,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957512,353819.00
04/06/2016 11:45,2,0.111,ACTIVE,210.80,337.84,59.991,1459957503,"274151322000094","219011344069620",30.34,7.00,0,329.43,342.65,3.5,1.5,0.013,510305.2,510305.2,19725,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957513,353820.00
04/06/2016 11:45,2,0.303,ACTIVE,211.93,342.35,59.991,1459957503,"201051344000579","219011344069620",31.73,6.30,0,332.13,381.12,9.8,7.5,0.031,364300.2,364300.2,5560,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957514,353821.00
04/06/2016 11:45,2,0.656,ACTIVE,210.80,336.64,59.981,1459957503,"201051344000890","219011344069620",23.14,6.70,0,329.43,368.50,15.4,13.0,0.097,361518.1,361518.1,29979,0,0,0,L,1122011218,0,121.55,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957515,353822.00
04/06/2016 11:45,2,0.248,ACTIVE,211.03,337.24,59.981,1459957503,"201051344000438","219011344069620",31.15,6.00,0,330.63,357.38,7.8,5.6,0.018,363679.6,363679.6,29979,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957516,353823.00
04/06/2016 11:45,2,0.303,ACTIVE,211.25,335.44,59.991,1459957503,"201051344000417","219011344069620",29.78,6.00,0,330.03,342.35,9.1,6.9,0.022,357008.5,357008.5,30130,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957517,353824.00
04/06/2016 11:45,2,0.127,ACTIVE,211.03,338.44,59.991,1459957503,"274151322000083","219011344069620",29.88,7.30,0,296.96,340.55,3.8,1.8,0.009,630095.5,630095.5,18965,0,0,0,L,1151911521,0,120.65,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957518,353825.00
04/06/2016 11:45,2,0.258,ACTIVE,211.70,373.91,60.007,1459957503,"274151322000076","219011344069620",34.89,9.30,0,335.44,384.43,9.1,6.9,0.049,670418.0,670418.0,18972,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957519,353826.00
04/06/2016 11:45,2,0.219,ACTIVE,211.70,338.14,59.996,1459957503,"201051344000868","219011344069620",29.98,5.50,0,299.37,342.05,6.7,4.5,0.018,350231.2,350231.2,25220,0,0,0,L,1122011218,0,120.88,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957520,353827.00
04/06/2016 11:45,2,0.156,ACTIVE,211.03,338.44,59.981,1459957503,"274151322000095","219011344069620",30.77,7.30,0,330.63,348.06,5.0,2.9,0.022,663529.7,663529.7,18867,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957521,353828.00
04/06/2016 11:45,2,0.277,ACTIVE,211.70,368.20,59.996,1459957503,"201051344000988","219011344069620",34.25,6.70,0,333.33,374.81,9.7,7.5,0.031,347537.0,347537.0,25510,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957521,353829.00
04/06/2016 11:45,2,0.299,ACTIVE,210.80,366.40,60.002,1459957503,"201051344001025","219011344069620",34.21,6.00,0,330.63,375.41,10.5,8.2,0.040,361192.2,361192.2,30028,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957522,353830.00
04/06/2016 11:45,2,0.365,ACTIVE,211.70,373.91,60.002,1459957503,"201051344000458","219011344069620",34.93,8.50,0,333.63,382.33,13.0,10.6,0.057,357993.1,357993.1,25433,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957523,353831.00
04/06/2016 11:45,2,1.053,ACTIVE,212.38,345.06,59.996,1459957503,"201051344000853","219011344069620",22.96,7.00,0,334.54,392.25,24.5,21.7,0.186,356456.4,356456.4,25026,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957524,353832.00
04/06/2016 11:45,2,0.234,ACTIVE,211.25,336.04,60.007,1459957503,"201051344000685","219011344069620",27.37,6.00,0,296.96,341.75,6.5,4.3,0.013,363277.3,363277.3,29851,0,0,0,L,1122011218,0,122.01,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957525,353833.00
04/06/2016 11:45,2,0.283,ACTIVE,211.03,336.94,60.002,1459957503,"201051344000917","219011344069620",30.97,7.30,0,331.83,364.59,9.0,6.7,0.040,360483.7,360483.7,29853,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957526,353834.00
04/06/2016 11:45,2,0.209,ACTIVE,211.03,335.44,59.991,1459957503,"201051344001145","219011344069620",30.75,6.00,0,322.81,357.38,6.6,4.4,0.022,365502.6,365502.6,29713,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957527,353835.00
04/06/2016 11:45,2,0.264,ACTIVE,211.03,339.95,59.986,1459957503,"201051344000651","219011344069620",31.47,5.50,0,331.23,351.07,8.4,6.2,0.027,357513.7,357513.7,30078,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957528,353836.00
04/06/2016 11:45,2,0.393,ACTIVE,210.80,363.39,59.991,1459957503,"274151322000088","219011344069620",33.79,10.00,0,333.93,377.22,13.4,11.0,0.080,610440.7,610440.7,18654,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957529,353837.00
04/06/2016 11:45,2,0.146,ACTIVE,211.70,339.04,59.986,1459957503,"274151322000068","219011344069620",30.81,8.50,0,327.62,344.76,4.6,2.5,0.018,510234.3,510234.3,19926,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957530,353838.00
04/06/2016 11:45,2,0.273,ACTIVE,210.80,352.57,59.986,1459957503,"201051344001135","219011344069620",32.74,6.30,0,330.63,366.70,9.1,6.9,0.035,353840.3,353840.3,30039,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957530,353839.00
04/06/2016 11:45,2,0.219,ACTIVE,211.25,337.84,59.949,1459957503,"201051344000594","219011344069620",29.68,5.50,0,298.47,341.45,6.6,4.4,0.022,361109.8,361109.8,25464,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957531,353840.00
04/06/2016 11:45,2,0.262,ACTIVE,211.03,337.54,59.986,1459957503,"201051344001203","219011344069620",31.17,6.30,0,332.43,355.58,8.3,6.1,0.027,360439.0,360439.0,30032,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957532,353841.00
04/06/2016 11:45,2,0.303,ACTIVE,210.80,376.01,59.981,1459957503,"274151322000054","219011344069620",35.01,10.70,0,334.24,383.53,10.8,8.5,0.053,624090.3,624090.3,18680,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957533,353842.00
04/06/2016 11:45,2,0.203,ACTIVE,212.16,337.84,59.991,1459957503,"201051344000867","219011344069620",29.96,6.30,0,298.17,341.75,6.2,4.0,0.009,349567.1,349567.1,25467,0,0,0,L,1122011218,0,121.55,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957534,353843.00
04/06/2016 11:45,2,0.320,ACTIVE,211.03,339.65,59.981,1459957503,"201051344001093","219011344069620",31.33,7.00,0,331.23,377.82,10.2,7.9,0.035,359404.7,359404.7,29909,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957535,353844.00
04/06/2016 11:45,2,0.213,ACTIVE,211.70,387.74,59.965,1459957503,"201051344000900","219011344069620",36.40,7.00,0,335.14,391.04,7.9,5.7,0.031,364816.9,364816.9,24864,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957536,353845.00
04/06/2016 11:45,2,0.312,ACTIVE,212.16,369.10,59.991,1459957503,"201051344000648","219011344069620",34.47,5.50,0,315.60,383.23,10.9,8.6,0.031,357341.8,357341.8,25167,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957537,353846.00
04/06/2016 11:45,2,0.330,ACTIVE,211.93,375.71,59.986,1459957503,"201051344000569","219011344069620",35.13,7.70,0,334.84,382.63,11.7,9.4,0.049,366137.8,366137.8,24797,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957538,353847.00
04/06/2016 11:45,2,0.322,ACTIVE,211.93,375.41,59.981,1459957503,"201051344000983","219011344069620",35.09,7.70,0,333.63,382.93,11.4,9.1,0.049,357714.1,357714.1,25267,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957539,353848.00
04/06/2016 11:45,2,0.234,ACTIVE,211.93,369.10,59.996,1459957503,"201051344001158","219011344069620",34.41,6.00,0,332.13,371.21,8.2,6.0,0.027,352787.1,352787.1,25519,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957540,353849.00
04/06/2016 11:45,2,0.283,ACTIVE,212.38,343.85,59.991,1459957503,"201051344000576","219011344069620",31.77,6.30,0,333.33,354.37,9.1,6.9,0.031,359306.6,359306.6,24937,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957541,353850.00
04/06/2016 11:45,2,0.234,ACTIVE,211.25,355.28,59.986,1459957503,"274151322000087","219011344069620",33.00,10.00,0,335.14,381.12,7.9,5.7,0.035,598388.9,598388.9,18750,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459957542,353851.00
04/06/2016 12:00,2,0.566,ACTIVE,212.83,383.53,59.981,1459958403,"201051344000645","219011344069620",35.76,8.00,0,335.14,394.65,20.6,17.9,0.124,358832.8,358832.8,25081,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958405,353852.00
04/06/2016 12:00,2,1.010,ACTIVE,211.48,377.22,59.938,1459958403,"274151322000085","219011344069620",34.61,11.00,0,330.03,390.14,35.4,32.3,0.234,626975.2,626975.2,18691,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958405,353853.00
04/06/2016 12:00,2,0.248,ACTIVE,213.06,340.85,59.949,1459958403,"201051344000633","219011344069620",30.81,6.00,0,330.93,350.17,7.8,5.6,0.022,349783.7,349783.7,25537,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958406,353854.00
04/06/2016 12:00,2,0.758,ACTIVE,212.38,381.42,59.970,1459958403,"201051344000469","219011344069620",35.25,6.70,0,333.93,394.05,27.2,24.3,0.194,350969.2,350969.2,25487,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958407,353855.00
04/06/2016 12:00,2,0.318,ACTIVE,211.70,360.69,59.933,1459958403,"201051344000646","219011344069620",33.52,7.00,0,332.43,374.81,10.9,8.6,0.040,355480.0,355480.0,30043,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958408,353856.00
04/06/2016 12:00,2,0.248,ACTIVE,211.25,370.30,59.970,1459958403,"274151322000052","219011344069620",34.53,9.70,0,333.93,379.92,8.7,6.5,0.027,635713.5,635713.5,18915,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958409,353857.00
04/06/2016 12:00,2,2.086,ACTIVE,212.38,348.66,59.970,1459958403,"201051344000585","219011344069620",21.11,7.30,0,329.43,367.60,44.6,41.1,0.367,361129.4,361129.4,30050,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958410,353858.00
04/06/2016 12:00,2,0.307,ACTIVE,211.70,365.80,59.991,1459958403,"201051344001230","219011344069620",34.09,7.00,0,329.13,384.73,10.6,8.3,0.040,359399.1,359399.1,29839,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958411,353859.00
04/06/2016 12:00,2,0.281,ACTIVE,212.38,351.37,59.975,1459958403,"201051344000582","219011344069620",32.62,6.70,0,333.33,358.58,9.3,7.1,0.031,353011.7,353011.7,30016,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958412,353860.00
04/06/2016 12:00,2,0.363,ACTIVE,211.48,369.40,59.986,1459958403,"201051344000955","219011344069620",34.39,7.00,0,331.23,379.02,12.7,10.3,0.053,364221.5,364221.5,29955,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958413,353861.00
04/06/2016 12:00,2,0.146,ACTIVE,211.70,338.44,59.970,1459958403,"274151322000094","219011344069620",31.21,7.70,0,334.84,350.77,4.7,2.6,0.018,510305.7,510305.7,19726,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958414,353862.00
04/06/2016 12:00,2,0.664,ACTIVE,212.61,385.33,59.970,1459958403,"201051344000579","219011344069620",35.84,7.30,0,333.93,400.66,24.1,21.4,0.150,364303.4,364303.4,5561,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958415,353863.00
