ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 12:00,2,0.303,ACTIVE,211.70,347.76,59.944,1459958403,"201051344000890","219011344069620",32.28,7.30,0,329.43,363.39,10.0,7.7,0.035,361519.9,361519.9,29980,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958416,353864.00
04/06/2016 12:00,2,0.268,ACTIVE,211.93,363.69,59.970,1459958403,"201051344000438","219011344069620",33.95,6.70,0,330.63,370.90,9.2,7.0,0.022,363681.2,363681.2,29980,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958416,353865.00
04/06/2016 12:00,2,0.309,ACTIVE,211.93,339.65,59.996,1459958403,"201051344000417","219011344069620",31.41,6.30,0,330.33,357.38,9.9,7.6,0.031,357010.3,357010.3,30131,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958417,353866.00
04/06/2016 12:00,2,0.166,ACTIVE,211.48,339.34,59.965,1459958403,"274151322000083","219011344069620",31.01,8.00,0,333.33,343.55,5.3,3.2,0.018,630096.1,630096.1,18966,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958418,353867.00
04/06/2016 12:00,2,0.305,ACTIVE,212.16,376.31,59.949,1459958403,"274151322000076","219011344069620",35.27,10.70,0,336.34,387.44,10.9,8.6,0.057,670420.0,670420.0,18973,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958419,353868.00
04/06/2016 12:00,2,0.240,ACTIVE,212.16,341.45,59.975,1459958403,"201051344000868","219011344069620",31.57,5.50,0,332.43,347.16,7.7,5.5,0.022,350232.5,350232.5,25221,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958420,353869.00
04/06/2016 12:00,2,0.205,ACTIVE,211.48,341.45,59.949,1459958403,"274151322000095","219011344069620",31.57,8.50,0,334.24,363.09,6.5,4.4,0.027,663530.7,663530.7,18868,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958421,353870.00
04/06/2016 12:00,2,0.451,ACTIVE,212.16,370.60,59.949,1459958403,"201051344000988","219011344069620",34.33,7.70,0,334.54,391.34,15.8,13.3,0.102,347539.3,347539.3,25511,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958422,353871.00
04/06/2016 12:00,2,0.350,ACTIVE,211.70,380.82,59.959,1459958403,"201051344001025","219011344069620",35.64,7.00,0,330.33,387.74,12.7,10.3,0.053,361194.5,361194.5,30029,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958423,353872.00
04/06/2016 12:00,2,0.416,ACTIVE,212.38,383.23,59.949,1459958403,"201051344000458","219011344069620",35.82,9.70,0,334.24,391.34,15.2,12.7,0.075,357996.1,357996.1,25434,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958424,353873.00
04/06/2016 12:00,2,1.379,ACTIVE,213.06,380.22,60.002,1459958403,"201051344000853","219011344069620",34.63,7.70,0,333.93,399.76,48.5,44.9,0.380,356463.3,356463.3,25027,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958425,353874.00
04/06/2016 12:00,2,0.242,ACTIVE,212.38,338.44,59.975,1459958403,"201051344000685","219011344069620",28.65,6.30,0,307.78,358.88,7.0,4.9,0.018,363278.5,363278.5,29852,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958426,353875.00
04/06/2016 12:00,2,0.268,ACTIVE,212.16,339.04,59.965,1459958403,"201051344000917","219011344069620",30.79,7.30,0,330.63,363.69,8.4,6.2,0.031,360485.6,360485.6,29854,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958426,353876.00
04/06/2016 12:00,2,0.195,ACTIVE,212.16,338.44,59.917,1459958403,"201051344001145","219011344069620",29.98,6.30,0,330.03,355.58,6.0,3.8,0.013,365503.8,365503.8,29714,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958427,353877.00
04/06/2016 12:00,2,0.307,ACTIVE,212.16,365.80,59.928,1459958403,"201051344000651","219011344069620",34.05,6.30,0,333.03,374.51,10.6,8.3,0.031,357515.5,357515.5,30079,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958428,353878.00
04/06/2016 12:00,2,0.490,ACTIVE,211.48,366.10,59.896,1459958403,"274151322000088","219011344069620",33.99,10.70,0,333.63,374.81,16.8,14.3,0.097,610444.3,610444.3,18655,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958429,353879.00
04/06/2016 12:00,2,0.193,ACTIVE,212.38,380.82,59.954,1459958403,"274151322000068","219011344069620",35.72,10.30,0,335.74,396.75,7.0,4.8,0.027,510235.2,510235.2,19927,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958430,353880.00
04/06/2016 12:00,2,1.781,ACTIVE,211.93,345.66,59.954,1459958403,"201051344001135","219011344069620",21.83,6.70,0,329.73,374.21,39.4,36.1,0.323,353845.6,353845.6,30040,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958431,353881.00
04/06/2016 12:00,2,0.232,ACTIVE,212.16,338.74,59.954,1459958403,"201051344000594","219011344069620",30.47,6.00,0,319.21,352.57,7.2,5.0,0.013,361111.0,361111.0,25465,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958432,353882.00
04/06/2016 12:00,2,0.295,ACTIVE,212.16,359.18,59.912,1459958403,"201051344001203","219011344069620",33.42,7.00,0,331.53,374.51,10.0,7.8,0.040,360440.7,360440.7,30033,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958433,353883.00
04/06/2016 12:00,2,0.350,ACTIVE,211.25,380.82,59.965,1459958403,"274151322000054","219011344069620",35.46,11.70,0,335.14,386.23,12.5,10.1,0.071,624092.7,624092.7,18681,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958434,353884.00
04/06/2016 12:00,2,0.240,ACTIVE,212.61,338.44,59.928,1459958403,"201051344000867","219011344069620",29.60,6.70,0,312.29,358.28,7.2,5.0,0.018,349568.3,349568.3,25468,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958435,353885.00
04/06/2016 12:00,2,0.334,ACTIVE,212.16,350.47,59.954,1459958403,"201051344001093","219011344069620",32.48,7.70,0,331.53,371.81,11.1,8.8,0.035,359406.7,359406.7,29910,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958436,353886.00
04/06/2016 12:00,2,0.738,ACTIVE,212.61,382.93,59.933,1459958403,"201051344000900","219011344069620",35.42,7.70,0,335.14,398.86,26.5,23.7,0.199,364820.3,364820.3,24865,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958436,353887.00
04/06/2016 12:00,2,1.393,ACTIVE,212.61,345.66,59.986,1459958403,"201051344000648","219011344069620",22.66,6.30,0,335.44,395.55,32.1,29.1,0.247,357346.7,357346.7,25168,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958437,353888.00
04/06/2016 12:00,2,0.402,ACTIVE,212.61,382.93,59.949,1459958403,"201051344000569","219011344069620",35.82,8.50,0,333.63,390.74,14.6,12.2,0.071,366140.6,366140.6,24798,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958438,353889.00
04/06/2016 12:00,2,0.385,ACTIVE,212.61,384.13,59.938,1459958403,"201051344000983","219011344069620",35.92,8.50,0,333.93,390.44,14.1,11.6,0.075,357716.7,357716.7,25268,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958439,353890.00
04/06/2016 12:00,2,0.270,ACTIVE,212.83,359.48,59.944,1459958403,"201051344001158","219011344069620",33.40,7.00,0,335.14,384.43,9.2,7.0,0.040,352788.7,352788.7,25520,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958440,353891.00
04/06/2016 12:00,2,0.318,ACTIVE,213.06,350.17,59.938,1459958403,"201051344000576","219011344069620",32.38,6.70,0,334.24,369.70,10.5,8.2,0.040,359308.5,359308.5,24938,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958441,353892.00
04/06/2016 12:00,2,0.453,ACTIVE,211.70,379.32,59.933,1459958403,"274151322000087","219011344069620",35.35,11.00,0,335.14,385.93,16.3,13.8,0.084,598391.6,598391.6,18751,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459958442,353893.00
04/06/2016 12:15,2,1.162,ACTIVE,213.51,384.13,59.986,1459959303,"201051344000645","219011344069620",35.21,9.00,0,334.84,404.87,41.5,38.1,0.318,358839.3,358839.3,25082,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959304,353894.00
04/06/2016 12:15,2,1.711,ACTIVE,211.93,374.21,59.975,1459959303,"274151322000085","219011344069620",34.21,12.30,0,335.74,396.45,59.4,55.4,0.402,626985.9,626985.9,18692,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959305,353895.00
04/06/2016 12:15,2,0.311,ACTIVE,213.51,375.41,59.965,1459959303,"201051344000633","219011344069620",35.03,6.70,0,332.73,383.23,11.1,8.8,0.035,349785.5,349785.5,25538,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959306,353896.00
04/06/2016 12:15,2,2.820,ACTIVE,213.29,354.37,59.933,1459959303,"201051344000469","219011344069620",32.01,9.00,0,334.54,403.67,91.5,86.3,0.433,350985.9,350985.9,25488,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959307,353897.00
04/06/2016 12:15,2,2.713,ACTIVE,212.16,353.17,59.959,1459959303,"201051344000646","219011344069620",21.01,8.00,0,333.63,376.92,57.8,53.8,0.491,355488.7,355488.7,30044,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959308,353898.00
04/06/2016 12:15,2,0.316,ACTIVE,211.48,378.72,59.965,1459959303,"274151322000052","219011344069620",35.36,11.00,0,334.84,384.73,11.3,9.0,0.062,635715.4,635715.4,18916,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959309,353899.00
04/06/2016 12:15,2,2.809,ACTIVE,212.61,353.77,59.991,1459959303,"201051344000585","219011344069620",20.95,8.50,0,332.73,379.02,59.6,55.6,0.486,361141.5,361141.5,30051,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959310,353900.00
04/06/2016 12:15,2,2.188,ACTIVE,211.93,349.56,59.938,1459959303,"201051344001230","219011344069620",22.26,7.70,0,332.43,387.44,49.2,45.6,0.398,359403.3,359403.3,29840,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959311,353901.00
04/06/2016 12:15,2,0.318,ACTIVE,212.83,373.61,59.996,1459959303,"201051344000582","219011344069620",34.87,7.00,0,334.54,380.52,11.3,9.0,0.040,353013.7,353013.7,30017,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959312,353902.00
04/06/2016 12:15,2,2.816,ACTIVE,211.93,352.57,59.959,1459959303,"201051344000955","219011344069620",20.73,7.70,0,333.03,379.32,59.1,55.2,0.495,364231.8,364231.8,29956,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959313,353903.00
04/06/2016 12:15,2,0.238,ACTIVE,211.70,448.15,59.981,1459959303,"274151322000094","219011344069620",42.76,10.00,0,335.44,452.06,10.1,7.8,0.044,510306.8,510306.8,19727,0,0,0,L,1151911521,0,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959314,353904.00
04/06/2016 12:15,2,1.297,ACTIVE,213.29,386.23,59.991,1459959303,"201051344000579","219011344069620",35.36,8.50,0,332.43,410.28,46.4,42.9,0.367,364311.4,364311.4,5562,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959315,353905.00
04/06/2016 12:15,2,0.316,ACTIVE,212.16,351.67,59.991,1459959303,"201051344000890","219011344069620",32.68,8.00,0,334.54,367.30,10.6,8.3,0.035,361522.0,361522.0,29981,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959316,353906.00
04/06/2016 12:15,2,1.211,ACTIVE,212.38,344.76,59.970,1459959303,"201051344000438","219011344069620",23.32,7.00,0,333.93,388.64,28.5,25.6,0.221,363684.0,363684.0,29981,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959317,353907.00
04/06/2016 12:15,2,1.750,ACTIVE,212.38,348.06,59.996,1459959303,"201051344000417","219011344069620",22.74,7.30,0,333.63,370.00,40.4,37.1,0.323,357013.8,357013.8,30132,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959318,353908.00
04/06/2016 12:15,2,0.271,ACTIVE,211.70,337.24,59.954,1459959303,"274151322000083","219011344069620",28.59,9.30,0,334.84,365.49,7.8,5.7,0.027,630097.1,630097.1,18967,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959319,353909.00
04/06/2016 12:15,2,0.375,ACTIVE,212.16,388.04,59.986,1459959303,"274151322000076","219011344069620",36.26,11.70,0,336.94,392.85,13.7,11.3,0.080,670422.5,670422.5,18974,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959319,353910.00
04/06/2016 12:15,2,0.307,ACTIVE,213.29,347.16,60.018,1459959303,"201051344000868","219011344069620",32.16,6.70,0,335.14,366.70,10.0,7.7,0.035,350234.0,350234.0,25222,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959320,353911.00
04/06/2016 12:15,2,0.254,ACTIVE,211.93,363.69,59.954,1459959303,"274151322000095","219011344069620",33.93,10.00,0,335.14,386.83,8.7,6.5,0.044,663532.0,663532.0,18869,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959321,353912.00
04/06/2016 12:15,2,1.896,ACTIVE,213.29,351.97,59.949,1459959303,"201051344000988","219011344069620",22.66,8.50,0,334.84,404.57,43.5,40.0,0.362,347545.6,347545.6,25512,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959322,353913.00
04/06/2016 12:15,2,2.102,ACTIVE,212.38,349.56,59.954,1459959303,"201051344001025","219011344069620",22.36,7.70,0,331.53,386.53,47.8,44.2,0.380,361204.6,361204.6,30030,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959323,353914.00
04/06/2016 12:15,2,0.596,ACTIVE,213.06,383.83,59.944,1459959303,"201051344000458","219011344069620",35.80,10.70,0,335.44,399.16,21.8,19.1,0.128,357999.8,357999.8,25435,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959324,353915.00
04/06/2016 12:15,2,2.225,ACTIVE,213.74,379.32,59.949,1459959303,"201051344000853","219011344069620",33.72,9.30,0,336.34,412.98,76.0,71.4,0.641,356478.1,356478.1,25028,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959325,353916.00
04/06/2016 12:15,2,0.605,ACTIVE,212.61,342.05,59.944,1459959303,"201051344000685","219011344069620",23.26,6.70,0,332.43,350.47,14.2,11.8,0.102,363280.5,363280.5,29853,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959326,353917.00
04/06/2016 12:15,2,0.314,ACTIVE,212.61,357.38,59.928,1459959303,"201051344000917","219011344069620",33.10,8.00,0,332.43,371.51,10.6,8.3,0.044,360487.3,360487.3,29855,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959327,353918.00
04/06/2016 12:15,2,0.570,ACTIVE,212.61,342.05,59.922,1459959303,"201051344001145","219011344069620",23.82,7.00,0,323.72,364.89,13.7,11.3,0.088,365505.3,365505.3,29715,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959328,353919.00
04/06/2016 12:15,2,1.531,ACTIVE,212.83,347.76,59.986,1459959303,"201051344000651","219011344069620",23.06,7.00,0,333.03,385.93,35.9,32.7,0.278,357520.2,357520.2,30080,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959328,353920.00
04/06/2016 12:15,2,1.234,ACTIVE,211.48,342.95,59.954,1459959303,"274151322000088","219011344069620",22.80,11.70,0,333.63,381.73,28.5,25.6,0.194,610448.6,610448.6,18656,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959329,353921.00
04/06/2016 12:15,2,0.238,ACTIVE,212.38,443.04,59.954,1459959303,"274151322000068","219011344069620",42.26,12.30,0,336.34,453.56,10.2,7.9,0.040,510236.9,510236.9,19928,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959330,353922.00
04/06/2016 12:15,2,2.732,ACTIVE,212.16,351.97,59.991,1459959303,"201051344001135","219011344069620",20.77,7.70,0,330.33,377.82,57.5,53.6,0.477,353857.5,353857.5,30041,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959331,353923.00
04/06/2016 12:15,2,0.654,ACTIVE,212.61,393.15,59.949,1459959303,"201051344000594","219011344069620",36.54,6.70,0,331.23,402.77,24.3,21.5,0.155,361113.2,361113.2,25466,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959332,353924.00
04/06/2016 12:15,2,0.398,ACTIVE,212.61,373.91,59.912,1459959303,"201051344001203","219011344069620",34.93,8.00,0,334.54,392.55,14.2,11.7,0.071,360443.3,360443.3,30034,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959333,353925.00
04/06/2016 12:15,2,0.441,ACTIVE,211.48,381.73,59.944,1459959303,"274151322000054","219011344069620",35.40,13.00,0,335.44,389.24,15.9,13.4,0.093,624095.7,624095.7,18682,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959334,353926.00
04/06/2016 12:15,2,0.279,ACTIVE,213.29,354.67,60.002,1459959303,"201051344000867","219011344069620",32.94,7.30,0,333.03,360.08,9.4,7.1,0.031,349569.8,349569.8,25469,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959335,353927.00
04/06/2016 12:15,2,1.736,ACTIVE,212.38,348.36,59.954,1459959303,"201051344001093","219011344069620",22.92,8.00,0,327.62,375.11,40.5,37.1,0.309,359414.2,359414.2,29911,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959336,353928.00
04/06/2016 12:15,2,1.385,ACTIVE,213.06,388.04,59.954,1459959303,"201051344000900","219011344069620",35.25,7.70,0,336.94,407.87,49.3,45.7,0.407,364829.7,364829.7,24866,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959337,353929.00
04/06/2016 12:15,2,2.154,ACTIVE,213.29,382.03,59.933,1459959303,"201051344000648","219011344069620",34.07,7.00,0,333.93,411.48,74.6,70.1,0.605,357358.6,357358.6,25169,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959338,353930.00
04/06/2016 12:15,2,0.549,ACTIVE,213.29,383.53,59.981,1459959303,"201051344000569","219011344069620",35.74,9.30,0,336.04,398.86,19.9,17.3,0.119,366144.2,366144.2,24799,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959339,353931.00
04/06/2016 12:15,2,0.502,ACTIVE,213.29,377.52,59.996,1459959303,"201051344000983","219011344069620",35.11,9.70,0,336.04,397.66,17.9,15.3,0.115,357720.2,357720.2,25269,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959339,353932.00
04/06/2016 12:15,2,0.381,ACTIVE,213.29,362.79,59.981,1459959303,"201051344001158","219011344069620",33.70,7.70,0,336.34,391.94,13.1,10.7,0.075,352791.0,352791.0,25521,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959340,353933.00
04/06/2016 12:15,2,0.639,ACTIVE,213.51,386.83,59.975,1459959303,"201051344000576","219011344069620",35.98,7.00,0,336.04,400.36,23.4,20.7,0.141,359312.2,359312.2,24939,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959341,353934.00
04/06/2016 12:15,2,0.559,ACTIVE,211.70,383.83,59.959,1459959303,"274151322000087","219011344069620",35.54,12.70,0,336.34,391.04,20.1,17.5,0.119,598395.6,598395.6,18752,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459959342,353935.00
04/06/2016 12:30,2,1.484,ACTIVE,213.51,380.22,60.012,1459960204,"201051344000645","219011344069620",34.55,10.00,0,335.74,405.77,52.0,48.2,0.420,358849.6,358849.6,25083,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960205,353936.00
04/06/2016 12:30,2,2.072,ACTIVE,211.93,359.48,60.002,1459960204,"274151322000085","219011344069620",32.58,13.70,0,348.06,394.65,68.3,64.0,0.468,627000.3,627000.3,18693,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960206,353937.00
04/06/2016 12:30,2,1.801,ACTIVE,213.74,380.82,59.981,1459960204,"201051344000633","219011344069620",34.25,7.30,0,336.94,405.17,62.5,58.4,0.530,349790.7,349790.7,25539,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960207,353938.00
04/06/2016 12:30,2,2.584,ACTIVE,213.51,350.47,59.991,1459960204,"201051344000469","219011344069620",31.59,10.70,0,334.54,377.22,82.7,77.9,0.393,351005.7,351005.7,25489,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960208,353939.00
04/06/2016 12:30,2,2.557,ACTIVE,212.61,352.87,60.034,1459960204,"201051344000646","219011344069620",20.56,9.00,0,333.63,377.22,53.2,49.4,0.438,355501.2,355501.2,30045,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960209,353940.00
04/06/2016 12:30,2,0.582,ACTIVE,211.70,382.63,60.002,1459960204,"274151322000052","219011344069620",35.35,12.30,0,336.34,388.64,20.9,18.2,0.128,635718.8,635718.8,18917,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960210,353941.00
04/06/2016 12:30,2,2.580,ACTIVE,213.06,353.47,59.991,1459960204,"201051344000585","219011344069620",20.75,9.70,0,333.33,378.72,54.3,50.5,0.442,361154.3,361154.3,30052,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960211,353942.00
04/06/2016 12:30,2,1.213,ACTIVE,212.61,384.43,60.012,1459960204,"201051344001230","219011344069620",35.21,8.50,0,324.02,406.97,43.2,39.8,0.336,359412.8,359412.8,29841,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960211,353943.00
04/06/2016 12:30,2,1.783,ACTIVE,213.51,350.77,59.922,1459960204,"201051344000582","219011344069620",22.38,7.70,0,331.23,388.94,40.4,37.1,0.314,353020.3,353020.3,30018,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960212,353944.00
04/06/2016 12:30,2,2.586,ACTIVE,212.38,352.87,60.012,1459960204,"201051344000955","219011344069620",20.77,8.50,0,331.53,377.22,54.4,50.6,0.442,364244.5,364244.5,29957,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960213,353945.00
04/06/2016 12:30,2,1.213,ACTIVE,211.70,343.55,59.986,1459960204,"274151322000094","219011344069620",22.09,11.30,0,332.73,452.06,27.2,24.3,0.186,510310.8,510310.8,19728,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960214,353946.00
04/06/2016 12:30,2,1.693,ACTIVE,213.29,383.23,59.981,1459960204,"201051344000579","219011344069620",34.61,9.70,0,332.43,410.28,59.6,55.6,0.477,364323.4,364323.4,5563,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960215,353947.00
04/06/2016 12:30,2,2.346,ACTIVE,212.38,352.27,59.975,1459960204,"201051344000890","219011344069620",21.59,9.30,0,326.72,379.62,51.4,47.6,0.407,361530.4,361530.4,29982,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960216,353948.00
04/06/2016 12:30,2,2.098,ACTIVE,212.83,352.27,60.002,1459960204,"201051344000438","219011344069620",22.19,7.70,0,334.24,373.91,47.1,43.6,0.389,363693.8,363693.8,29982,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960217,353949.00
04/06/2016 12:30,2,2.090,ACTIVE,212.83,351.07,59.986,1459960204,"201051344000417","219011344069620",22.07,9.00,0,333.33,371.51,46.7,43.1,0.380,357024.3,357024.3,30133,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960218,353950.00
04/06/2016 12:30,2,0.543,ACTIVE,211.93,382.03,59.991,1459960204,"274151322000083","219011344069620",35.58,10.70,0,335.14,388.64,19.6,17.0,0.115,630100.0,630100.0,18968,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960219,353951.00
04/06/2016 12:30,2,0.369,ACTIVE,212.38,382.93,60.002,1459960204,"274151322000076","219011344069620",35.68,13.00,0,337.24,391.04,13.3,11.0,0.075,670425.2,670425.2,18975,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960220,353952.00
04/06/2016 12:30,2,0.287,ACTIVE,213.06,342.65,59.917,1459960204,"201051344000868","219011344069620",31.67,7.30,0,336.04,367.00,9.3,7.0,0.031,350235.8,350235.8,25223,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960221,353953.00
04/06/2016 12:30,2,0.590,ACTIVE,211.48,343.55,59.975,1459960204,"274151322000095","219011344069620",30.95,11.30,0,335.14,392.25,18.6,16.0,0.115,663534.6,663534.6,18870,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960222,353954.00
04/06/2016 12:30,2,2.146,ACTIVE,213.29,353.77,59.981,1459960204,"201051344000988","219011344069620",22.11,9.30,0,335.14,373.01,48.0,44.4,0.398,347555.8,347555.8,25513,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960223,353955.00
04/06/2016 12:30,2,2.043,ACTIVE,212.83,350.77,60.007,1459960204,"201051344001025","219011344069620",22.17,9.00,0,332.73,371.21,45.9,42.4,0.376,361215.1,361215.1,30031,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960223,353956.00
04/06/2016 12:30,2,0.965,ACTIVE,213.29,382.33,59.944,1459960204,"201051344000458","219011344069620",35.23,11.70,0,336.94,397.66,34.3,31.2,0.261,358005.9,358005.9,25436,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960224,353957.00
04/06/2016 12:30,2,2.412,ACTIVE,213.96,367.90,59.965,1459960204,"201051344000853","219011344069620",32.44,11.00,0,331.23,410.28,79.3,74.6,0.663,356495.9,356495.9,25029,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960225,353958.00
04/06/2016 12:30,2,1.963,ACTIVE,212.83,350.47,59.996,1459960204,"201051344000685","219011344069620",22.26,7.30,0,328.52,370.00,44.3,40.8,0.367,363288.7,363288.7,29854,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960226,353959.00
04/06/2016 12:30,2,2.506,ACTIVE,213.06,353.47,60.002,1459960204,"201051344000917","219011344069620",20.69,9.70,0,327.32,384.13,52.5,48.8,0.429,360496.3,360496.3,29856,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960227,353960.00
04/06/2016 12:30,2,1.742,ACTIVE,212.61,348.36,59.996,1459960204,"201051344001145","219011344069620",22.58,8.00,0,328.82,374.21,39.9,36.6,0.327,365514.6,365514.6,29716,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960228,353961.00
04/06/2016 12:30,2,2.566,ACTIVE,213.06,353.17,59.954,1459960204,"201051344000651","219011344069620",20.77,8.00,0,333.93,375.71,54.0,50.2,0.438,357529.7,357529.7,30081,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960229,353962.00
04/06/2016 12:30,2,1.510,ACTIVE,211.25,344.45,59.970,1459960204,"274151322000088","219011344069620",31.15,12.30,0,334.54,364.29,47.7,44.1,0.323,610456.7,610456.7,18657,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960230,353963.00
04/06/2016 12:30,2,0.244,ACTIVE,212.38,452.96,59.991,1459960204,"274151322000068","219011344069620",43.34,14.30,0,337.54,457.47,10.8,8.5,0.044,510238.8,510238.8,19929,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960231,353964.00
04/06/2016 12:30,2,2.543,ACTIVE,212.61,351.37,60.023,1459960204,"201051344001135","219011344069620",20.85,9.00,0,332.43,377.82,53.8,50.0,0.446,353870.1,353870.1,30042,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960232,353965.00
04/06/2016 12:30,2,2.229,ACTIVE,212.83,351.97,59.986,1459960204,"201051344000594","219011344069620",22.03,7.00,0,334.84,401.56,49.8,46.2,0.398,361123.3,361123.3,25467,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960233,353966.00
04/06/2016 12:30,2,2.580,ACTIVE,212.83,352.57,59.959,1459960204,"201051344001203","219011344069620",20.44,9.30,0,332.43,389.54,53.4,49.6,0.442,360451.6,360451.6,30035,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960234,353967.00
04/06/2016 12:30,2,0.586,ACTIVE,211.70,379.02,59.970,1459960204,"274151322000054","219011344069620",35.21,14.00,0,334.84,387.44,20.9,18.2,0.124,624099.4,624099.4,18683,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960235,353968.00
04/06/2016 12:30,2,0.279,ACTIVE,213.29,357.68,59.996,1459960204,"201051344000867","219011344069620",33.28,8.00,0,335.74,365.49,9.5,7.2,0.031,349571.6,349571.6,25470,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960236,353969.00
04/06/2016 12:30,2,1.629,ACTIVE,212.83,381.73,59.965,1459960204,"201051344001093","219011344069620",34.47,9.30,0,333.03,405.77,56.9,53.0,0.433,359424.7,359424.7,29912,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960236,353970.00
04/06/2016 12:30,2,1.842,ACTIVE,213.06,379.32,59.944,1459960204,"201051344000900","219011344069620",34.07,9.30,0,354.97,406.67,63.6,59.5,0.526,364842.9,364842.9,24867,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960237,353971.00
04/06/2016 12:30,2,2.385,ACTIVE,213.29,370.00,59.954,1459960204,"201051344000648","219011344069620",32.62,8.50,0,345.66,410.88,78.8,74.1,0.636,357375.9,357375.9,25170,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960238,353972.00
04/06/2016 12:30,2,0.869,ACTIVE,213.29,383.83,59.959,1459960204,"201051344000569","219011344069620",35.46,10.70,0,336.04,396.15,31.3,28.3,0.230,366149.7,366149.7,24800,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960239,353973.00
04/06/2016 12:30,2,0.650,ACTIVE,213.51,385.63,59.965,1459960204,"201051344000983","219011344069620",35.80,11.00,0,336.94,397.66,23.6,20.9,0.159,357724.3,357724.3,25270,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960240,353974.00
04/06/2016 12:30,2,0.379,ACTIVE,213.51,359.18,60.034,1459960204,"201051344001158","219011344069620",33.30,9.00,0,336.94,376.62,12.8,10.5,0.071,352793.6,352793.6,25522,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960241,353975.00
04/06/2016 12:30,2,0.854,ACTIVE,213.74,383.53,59.928,1459960204,"201051344000576","219011344069620",35.36,9.00,0,336.94,398.56,30.5,27.5,0.212,359318.0,359318.0,24940,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960242,353976.00
04/06/2016 12:30,2,0.762,ACTIVE,211.93,382.33,59.981,1459960204,"274151322000087","219011344069620",35.17,13.70,0,332.43,389.84,27.1,24.3,0.159,598400.7,598400.7,18753,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459960243,353977.00
04/06/2016 12:45,2,1.613,ACTIVE,213.06,375.11,60.023,1459961103,"201051344000645","219011344069620",33.85,11.00,0,355.88,403.97,55.3,51.4,0.442,358862.1,358862.1,25084,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961104,353978.00
04/06/2016 12:45,2,2.170,ACTIVE,211.25,347.76,59.975,1459961103,"274151322000085","219011344069620",30.93,14.70,0,333.63,386.83,68.0,63.7,0.468,627016.3,627016.3,18694,0,0,0,L,1151911521,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961105,353979.00
04/06/2016 12:45,2,1.996,ACTIVE,212.83,370.00,59.986,1459961103,"201051344000633","219011344069620",32.98,8.00,0,348.96,407.57,66.8,62.6,0.561,349806.1,349806.1,25540,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961106,353980.00
04/06/2016 12:45,2,2.301,ACTIVE,212.83,358.88,60.002,1459961103,"201051344000469","219011344069620",31.11,10.70,0,317.10,390.74,72.4,68.0,0.614,351023.7,351023.7,25490,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961107,353981.00
04/06/2016 12:45,2,2.250,ACTIVE,211.70,350.17,59.959,1459961103,"201051344000646","219011344069620",20.69,10.00,0,333.63,375.71,47.1,43.6,0.398,355512.7,355512.7,30046,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961108,353982.00
04/06/2016 12:45,2,0.830,ACTIVE,210.57,381.12,59.981,1459961103,"274151322000052","219011344069620",35.05,13.70,0,330.63,388.34,29.4,26.5,0.186,635724.1,635724.1,18918,0,0,0,L,1151911521,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961109,353983.00
04/06/2016 12:45,2,2.320,ACTIVE,212.16,350.77,59.965,1459961103,"201051344000585","219011344069620",20.44,10.70,0,334.84,376.62,48.1,44.5,0.398,361166.0,361166.0,30053,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961110,353984.00
04/06/2016 12:45,2,1.754,ACTIVE,211.70,376.92,60.007,1459961103,"201051344001230","219011344069620",33.91,10.00,0,349.86,413.89,60.3,56.3,0.486,359425.2,359425.2,29842,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961111,353985.00
04/06/2016 12:45,2,1.924,ACTIVE,212.38,349.86,59.975,1459961103,"201051344000582","219011344069620",21.77,8.00,0,335.44,368.20,42.4,39.0,0.331,353028.8,353028.8,30019,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961112,353986.00
04/06/2016 12:45,2,2.314,ACTIVE,211.70,349.26,59.959,1459961103,"201051344000955","219011344069620",20.69,9.00,0,332.43,375.11,48.5,44.9,0.398,364256.2,364256.2,29958,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961113,353987.00
04/06/2016 12:45,2,1.332,ACTIVE,210.80,345.06,59.965,1459961103,"274151322000094","219011344069620",21.89,11.70,0,334.24,353.77,29.5,26.6,0.208,510317.0,510317.0,19729,0,0,0,L,1151911521,0,120.42,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961114,353988.00
04/06/2016 12:45,2,1.842,ACTIVE,213.06,378.72,59.996,1459961103,"201051344000579","219011344069620",34.05,10.30,0,358.28,409.08,63.7,59.6,0.526,364337.6,364337.6,5564,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961114,353989.00
04/06/2016 12:45,2,2.160,ACTIVE,211.70,348.96,60.028,1459961103,"201051344000890","219011344069620",21.35,10.00,0,333.03,373.61,46.8,43.2,0.367,361541.1,361541.1,29983,0,0,0,L,1122011218,0,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961115,353990.00
04/06/2016 12:45,2,2.285,ACTIVE,212.16,351.37,59.996,1459961103,"201051344000438","219011344069620",20.95,8.00,0,334.54,371.81,48.5,44.9,0.398,363704.0,363704.0,29983,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961116,353991.00
04/06/2016 12:45,2,2.324,ACTIVE,211.93,350.17,59.912,1459961103,"201051344000417","219011344069620",20.46,9.70,0,333.63,370.90,48.2,44.6,0.398,357034.4,357034.4,30134,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961117,353992.00
04/06/2016 12:45,2,0.500,ACTIVE,211.03,380.52,59.975,1459961103,"274151322000083","219011344069620",35.44,12.00,0,334.24,388.94,17.9,15.4,0.106,630103.9,630103.9,18969,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961118,353993.00
04/06/2016 12:45,2,0.369,ACTIVE,211.48,382.33,59.981,1459961103,"274151322000076","219011344069620",35.76,14.30,0,335.14,388.34,13.4,11.0,0.075,670427.8,670427.8,18976,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961119,353994.00
04/06/2016 12:45,2,0.273,ACTIVE,212.38,358.88,59.959,1459961103,"201051344000868","219011344069620",33.38,8.50,0,335.74,370.90,9.3,7.0,0.031,350237.5,350237.5,25224,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961120,353995.00
04/06/2016 12:45,2,0.941,ACTIVE,211.03,385.63,59.981,1459961103,"274151322000095","219011344069620",35.35,12.70,0,331.83,392.25,33.7,30.6,0.212,663540.6,663540.6,18871,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961121,353996.00
04/06/2016 12:45,2,2.084,ACTIVE,212.83,370.30,59.996,1459961103,"201051344000988","219011344069620",32.78,10.70,0,334.54,405.47,69.2,64.9,0.583,347571.5,347571.5,25514,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961122,353997.00
04/06/2016 12:45,2,2.320,ACTIVE,211.93,350.17,59.954,1459961103,"201051344001025","219011344069620",20.69,9.70,0,335.14,374.51,48.6,45.0,0.393,361226.1,361226.1,30032,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961123,353998.00
04/06/2016 12:45,2,1.188,ACTIVE,212.83,379.02,59.970,1459961103,"201051344000458","219011344069620",34.69,12.70,0,336.94,398.26,41.7,38.3,0.336,358014.5,358014.5,25437,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961124,353999.00
04/06/2016 12:45,2,2.344,ACTIVE,213.51,359.48,59.975,1459961103,"201051344000853","219011344069620",31.47,12.00,0,323.41,402.16,74.7,70.2,0.632,356513.6,356513.6,25030,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961124,354000.00
04/06/2016 12:45,2,2.170,ACTIVE,212.38,364.29,60.002,1459961103,"201051344000917","219011344069620",32.20,10.70,0,334.54,395.55,70.8,66.4,0.588,360509.9,360509.9,29857,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961127,354001.00
04/06/2016 12:45,2,2.031,ACTIVE,211.93,348.96,59.959,1459961103,"201051344001145","219011344069620",21.59,9.00,0,334.24,367.90,44.4,40.9,0.358,365522.4,365522.4,29717,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961127,354002.00
04/06/2016 12:45,2,2.328,ACTIVE,212.16,350.77,60.002,1459961103,"201051344000651","219011344069620",20.85,9.00,0,335.14,376.31,49.2,45.5,0.393,357541.2,357541.2,30082,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961128,354003.00
04/06/2016 12:45,2,1.670,ACTIVE,211.03,357.38,60.018,1459961103,"274151322000088","219011344069620",31.37,14.30,0,333.03,367.90,53.1,49.3,0.354,610468.1,610468.1,18658,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961129,354004.00
04/06/2016 12:45,2,0.258,ACTIVE,211.93,467.69,59.996,1459961103,"274151322000068","219011344069620",44.81,16.00,0,336.04,471.90,11.7,9.4,0.053,510240.9,510240.9,19930,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961130,354005.00
04/06/2016 12:45,2,2.312,ACTIVE,212.16,351.07,59.981,1459961103,"201051344001135","219011344069620",20.85,9.70,0,334.24,375.11,48.9,45.3,0.402,353881.6,353881.6,30043,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961131,354006.00
04/06/2016 12:45,2,2.254,ACTIVE,212.38,368.80,60.018,1459961103,"201051344000594","219011344069620",32.66,8.00,0,332.73,401.26,74.7,70.1,0.605,361137.1,361137.1,25468,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961132,354007.00
