ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 12:45,2,2.355,ACTIVE,212.16,350.77,60.007,1459961103,"201051344001203","219011344069620",20.48,10.30,0,335.44,376.92,48.9,45.2,0.402,360463.1,360463.1,30036,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961133,354008.00
04/06/2016 12:45,2,0.906,ACTIVE,211.03,379.02,59.981,1459961103,"274151322000054","219011344069620",34.49,15.30,0,331.23,386.53,31.8,28.7,0.208,624104.9,624104.9,18684,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961134,354009.00
04/06/2016 12:45,2,0.244,ACTIVE,213.06,372.71,59.991,1459961103,"201051344000867","219011344069620",34.93,9.30,0,335.14,375.11,8.7,6.5,0.027,349573.3,349573.3,25471,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961135,354010.00
04/06/2016 12:45,2,1.789,ACTIVE,212.16,378.42,59.991,1459961103,"201051344001093","219011344069620",34.09,10.30,0,354.37,404.57,61.9,57.8,0.486,359438.2,359438.2,29913,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961136,354011.00
04/06/2016 12:45,2,2.010,ACTIVE,212.61,371.21,59.996,1459961103,"201051344000900","219011344069620",32.96,10.00,0,349.26,404.57,67.2,62.9,0.557,364857.8,364857.8,24868,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961137,354012.00
04/06/2016 12:45,2,2.385,ACTIVE,213.06,357.98,60.018,1459961103,"201051344000648","219011344069620",31.35,9.30,0,329.43,402.46,75.7,71.1,0.619,357393.5,357393.5,25171,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961138,354013.00
04/06/2016 12:45,2,1.170,ACTIVE,212.83,378.42,59.986,1459961103,"201051344000569","219011344069620",34.65,11.70,0,335.74,397.35,41.1,37.7,0.314,366157.7,366157.7,24801,0,0,0,L,1122011218,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961139,354014.00
04/06/2016 12:45,2,0.982,ACTIVE,213.06,383.23,59.996,1459961103,"201051344000983","219011344069620",35.25,11.70,0,335.74,396.45,35.1,32.0,0.278,357730.7,357730.7,25271,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961140,354015.00
04/06/2016 12:45,2,0.375,ACTIVE,213.06,352.87,60.028,1459961103,"201051344001158","219011344069620",32.68,9.30,0,336.94,375.71,12.4,10.1,0.071,352796.0,352796.0,25523,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961140,354016.00
04/06/2016 12:45,2,1.141,ACTIVE,213.51,381.12,60.002,1459961103,"201051344000576","219011344069620",34.91,10.00,0,335.74,396.75,40.4,37.1,0.309,359325.7,359325.7,24941,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961141,354017.00
04/06/2016 12:45,2,0.936,ACTIVE,211.25,373.61,59.996,1459961103,"274151322000087","219011344069620",34.55,15.50,0,331.83,387.74,32.8,29.7,0.212,598407.1,598407.1,18754,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961142,354018.00
04/06/2016 12:45,2,0.941,ACTIVE,212.16,345.06,60.012,1459961103,"201051344000685","219011344069620",23.24,8.00,0,333.93,370.00,22.1,19.4,0.168,363295.8,363295.8,29855,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459961143,354019.00
04/06/2016 13:00,2,1.801,ACTIVE,213.51,369.70,59.991,1459962003,"201051344000645","219011344069620",33.16,11.70,0,351.07,404.87,60.5,56.5,0.482,358876.5,358876.5,25085,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962004,354020.00
04/06/2016 13:00,2,2.086,ACTIVE,211.70,346.26,60.018,1459962003,"274151322000085","219011344069620",30.53,15.30,0,333.03,377.82,64.5,60.4,0.438,627032.7,627032.7,18695,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962005,354021.00
04/06/2016 13:00,2,2.070,ACTIVE,213.29,362.79,59.991,1459962003,"201051344000633","219011344069620",32.14,9.00,0,340.85,402.77,67.5,63.2,0.566,349822.8,349822.8,25541,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962006,354022.00
04/06/2016 13:00,2,2.164,ACTIVE,213.29,357.98,59.938,1459962003,"201051344000469","219011344069620",31.43,11.00,0,315.90,392.55,68.9,64.5,0.575,351041.3,351041.3,25491,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962007,354023.00
04/06/2016 13:00,2,2.119,ACTIVE,211.93,350.77,59.938,1459962003,"201051344000646","219011344069620",20.69,10.00,0,332.73,375.11,44.5,41.0,0.371,355523.9,355523.9,30047,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962008,354024.00
04/06/2016 13:00,2,1.107,ACTIVE,211.25,374.51,59.991,1459962003,"274151322000052","219011344069620",34.61,14.70,0,333.63,391.94,38.7,35.5,0.256,635732.4,635732.4,18919,0,0,0,L,1151911521,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962009,354025.00
04/06/2016 13:00,2,2.146,ACTIVE,212.83,351.07,60.002,1459962003,"201051344000585","219011344069620",20.85,11.00,0,333.93,375.71,45.4,41.8,0.362,361177.4,361177.4,30054,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962010,354026.00
04/06/2016 13:00,2,1.373,ACTIVE,212.16,377.82,59.991,1459962003,"201051344001230","219011344069620",34.33,10.30,0,356.48,409.08,47.9,44.3,0.376,359438.4,359438.4,29843,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962011,354027.00
04/06/2016 13:00,2,1.834,ACTIVE,212.83,349.26,59.996,1459962003,"201051344000582","219011344069620",21.61,9.00,0,333.33,372.71,40.2,36.8,0.318,353038.9,353038.9,30020,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962011,354028.00
04/06/2016 13:00,2,2.170,ACTIVE,211.93,349.56,59.991,1459962003,"201051344000955","219011344069620",20.73,9.70,0,332.43,373.91,45.6,42.1,0.371,364267.7,364267.7,29959,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962013,354029.00
04/06/2016 13:00,2,1.344,ACTIVE,211.25,452.96,59.991,1459962003,"274151322000094","219011344069620",42.52,14.30,0,334.54,489.03,57.6,53.7,0.393,510328.9,510328.9,19730,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962014,354030.00
04/06/2016 13:00,2,1.965,ACTIVE,213.51,371.51,60.007,1459962003,"201051344000579","219011344069620",33.24,10.70,0,351.07,407.87,66.0,61.8,0.557,364353.6,364353.6,5565,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962015,354031.00
04/06/2016 13:00,2,2.156,ACTIVE,212.16,349.86,60.002,1459962003,"201051344000890","219011344069620",20.71,10.30,0,333.03,372.71,45.3,41.8,0.362,361551.9,361551.9,29984,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962016,354032.00
04/06/2016 13:00,2,2.125,ACTIVE,212.38,350.47,59.996,1459962003,"201051344000438","219011344069620",21.07,8.50,0,333.93,375.41,45.4,41.9,0.367,363715.4,363715.4,29984,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962016,354033.00
04/06/2016 13:00,2,2.164,ACTIVE,212.61,350.77,60.002,1459962003,"201051344000417","219011344069620",20.59,10.00,0,333.33,374.51,45.1,41.6,0.371,357045.7,357045.7,30135,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962017,354034.00
04/06/2016 13:00,2,0.566,ACTIVE,211.25,377.22,59.986,1459962003,"274151322000083","219011344069620",35.25,13.00,0,335.44,389.54,20.2,17.6,0.128,630108.2,630108.2,18970,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962018,354035.00
04/06/2016 13:00,2,0.400,ACTIVE,211.93,386.53,60.002,1459962003,"274151322000076","219011344069620",36.08,14.70,0,336.34,392.25,14.7,12.3,0.084,670430.8,670430.8,18977,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962019,354036.00
04/06/2016 13:00,2,0.260,ACTIVE,212.83,348.66,59.996,1459962003,"201051344000868","219011344069620",32.34,9.00,0,336.04,373.01,8.6,6.4,0.027,350239.3,350239.3,25225,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962020,354037.00
04/06/2016 13:00,2,1.131,ACTIVE,211.48,378.12,59.959,1459962003,"274151322000095","219011344069620",34.87,14.00,0,334.84,395.85,39.8,36.5,0.265,663549.4,663549.4,18872,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962021,354038.00
04/06/2016 13:00,2,2.121,ACTIVE,213.29,359.78,60.002,1459962003,"201051344000988","219011344069620",31.79,11.00,0,324.02,400.96,68.3,64.0,0.575,347588.4,347588.4,25515,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962022,354039.00
04/06/2016 13:00,2,2.158,ACTIVE,212.16,349.86,59.986,1459962003,"201051344001025","219011344069620",20.69,9.70,0,333.63,375.11,45.2,41.7,0.362,361237.5,361237.5,30033,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962023,354040.00
04/06/2016 13:00,2,1.361,ACTIVE,213.06,376.31,59.991,1459962003,"201051344000458","219011344069620",34.19,13.00,0,360.38,402.16,47.1,43.5,0.384,358025.2,358025.2,25438,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962024,354041.00
04/06/2016 13:00,2,2.184,ACTIVE,213.96,360.08,60.002,1459962003,"201051344000853","219011344069620",31.35,12.30,0,318.91,392.55,69.3,65.0,0.575,356531.3,356531.3,25031,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962025,354042.00
04/06/2016 13:00,2,2.105,ACTIVE,212.38,350.47,59.986,1459962003,"201051344000685","219011344069620",20.85,8.50,0,331.53,368.80,44.5,41.0,0.376,363303.1,363303.1,29856,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962026,354043.00
04/06/2016 13:00,2,2.064,ACTIVE,212.61,358.58,60.002,1459962003,"201051344000917","219011344069620",31.79,11.70,0,335.74,397.35,66.5,62.3,0.552,360526.6,360526.6,29858,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962026,354044.00
04/06/2016 13:00,2,1.688,ACTIVE,212.38,373.61,59.996,1459962003,"201051344001145","219011344069620",33.62,9.70,0,333.93,412.08,57.4,53.4,0.468,365535.1,365535.1,29718,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962027,354045.00
04/06/2016 13:00,2,2.168,ACTIVE,212.61,351.07,60.002,1459962003,"201051344000651","219011344069620",20.69,9.00,0,335.44,375.11,45.5,42.0,0.362,357552.6,357552.6,30083,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962028,354046.00
04/06/2016 13:00,2,1.754,ACTIVE,211.48,358.28,59.996,1459962003,"274151322000088","219011344069620",31.49,15.00,0,334.54,373.61,55.8,51.9,0.371,610481.2,610481.2,18659,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962029,354047.00
04/06/2016 13:00,2,0.332,ACTIVE,212.16,472.20,59.986,1459962003,"274151322000068","219011344069620",45.26,17.00,0,335.74,495.04,15.2,12.8,0.080,510243.5,510243.5,19931,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962030,354048.00
04/06/2016 13:00,2,2.164,ACTIVE,212.16,349.86,59.986,1459962003,"201051344001135","219011344069620",20.61,10.00,0,334.24,374.51,45.2,41.7,0.362,353892.8,353892.8,30044,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962031,354049.00
04/06/2016 13:00,2,2.199,ACTIVE,212.83,358.88,59.986,1459962003,"201051344000594","219011344069620",31.63,9.30,0,323.41,399.16,70.5,66.1,0.579,361154.9,361154.9,25469,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962032,354050.00
04/06/2016 13:00,2,2.162,ACTIVE,212.61,350.77,59.975,1459962003,"201051344001203","219011344069620",20.48,11.00,0,334.54,376.01,44.9,41.4,0.362,360474.3,360474.3,30037,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962033,354051.00
04/06/2016 13:00,2,1.158,ACTIVE,211.25,370.60,59.986,1459962003,"274151322000054","219011344069620",33.87,16.00,0,333.93,388.94,39.8,36.5,0.274,624113.4,624113.4,18685,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962034,354052.00
04/06/2016 13:00,2,0.275,ACTIVE,213.29,356.78,59.991,1459962003,"201051344000867","219011344069620",33.28,10.30,0,336.04,377.82,9.3,7.0,0.027,349575.1,349575.1,25472,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962035,354053.00
04/06/2016 13:00,2,1.537,ACTIVE,212.38,379.32,60.012,1459962003,"201051344001093","219011344069620",34.33,10.30,0,353.77,403.97,53.6,49.8,0.420,359452.2,359452.2,29914,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962036,354054.00
04/06/2016 13:00,2,2.059,ACTIVE,213.06,362.79,59.965,1459962003,"201051344000900","219011344069620",32.10,11.00,0,339.34,402.46,67.0,62.7,0.557,364874.1,364874.1,24869,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962036,354055.00
04/06/2016 13:00,2,2.203,ACTIVE,213.51,358.88,59.986,1459962003,"201051344000648","219011344069620",31.25,10.00,0,318.00,392.55,69.7,65.3,0.570,357411.1,357411.1,25172,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962037,354056.00
04/06/2016 13:00,2,1.346,ACTIVE,213.29,376.92,59.991,1459962003,"201051344000569","219011344069620",34.23,12.00,0,337.54,400.96,46.8,43.2,0.371,366168.1,366168.1,24802,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962038,354057.00
04/06/2016 13:00,2,1.191,ACTIVE,213.29,381.12,59.991,1459962003,"201051344000983","219011344069620",34.81,12.30,0,338.14,400.66,42.0,38.6,0.340,357739.8,357739.8,25272,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962039,354058.00
04/06/2016 13:00,2,0.375,ACTIVE,213.51,354.07,59.986,1459962003,"201051344001158","219011344069620",32.74,9.70,0,337.54,388.04,12.5,10.1,0.071,352798.7,352798.7,25524,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962040,354059.00
04/06/2016 13:00,2,1.342,ACTIVE,213.74,377.82,59.986,1459962003,"201051344000576","219011344069620",34.43,11.00,0,336.64,401.86,46.8,43.2,0.362,359336.1,359336.1,24942,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962041,354060.00
04/06/2016 13:00,2,1.031,ACTIVE,211.48,371.81,59.938,1459962003,"274151322000087","219011344069620",34.33,16.70,0,335.14,388.94,35.8,32.6,0.230,598415.1,598415.1,18755,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962042,354061.00
04/06/2016 13:15,2,2.047,ACTIVE,213.29,363.69,59.954,1459962904,"201051344000645","219011344069620",32.32,12.00,0,344.15,403.67,67.0,62.8,0.539,358892.7,358892.7,25086,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962905,354062.00
04/06/2016 13:15,2,2.096,ACTIVE,211.25,357.08,59.986,1459962904,"274151322000085","219011344069620",30.91,15.00,0,334.84,379.62,65.6,61.4,0.464,627049.4,627049.4,18696,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962906,354063.00
04/06/2016 13:15,2,2.156,ACTIVE,213.29,360.08,59.938,1459962904,"201051344000633","219011344069620",31.79,10.00,0,319.51,398.86,69.5,65.2,0.588,349840.4,349840.4,25542,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962907,354064.00
04/06/2016 13:15,2,2.205,ACTIVE,213.29,359.18,59.991,1459962904,"201051344000469","219011344069620",31.25,10.70,0,317.70,398.56,69.8,65.4,0.579,351059.1,351059.1,25492,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962908,354065.00
04/06/2016 13:15,2,2.133,ACTIVE,211.93,350.17,59.970,1459962904,"201051344000646","219011344069620",20.75,9.30,0,333.33,376.01,44.8,41.3,0.376,355535.2,355535.2,30048,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962909,354066.00
04/06/2016 13:15,2,1.408,ACTIVE,211.25,380.22,60.012,1459962904,"274151322000052","219011344069620",34.07,14.30,0,334.54,394.65,48.5,44.8,0.323,635743.4,635743.4,18920,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962909,354067.00
04/06/2016 13:15,2,2.176,ACTIVE,212.38,350.17,59.981,1459962904,"201051344000585","219011344069620",20.75,10.30,0,334.24,376.31,45.8,42.2,0.371,361188.9,361188.9,30055,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962910,354068.00
04/06/2016 13:15,2,1.865,ACTIVE,212.16,370.30,59.996,1459962904,"201051344001230","219011344069620",33.08,10.30,0,350.17,412.98,62.5,58.4,0.508,359451.8,359451.8,29844,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962911,354069.00
04/06/2016 13:15,2,1.807,ACTIVE,212.83,349.26,60.034,1459962904,"201051344000582","219011344069620",22.01,9.00,0,334.84,372.71,40.4,37.1,0.314,353048.9,353048.9,30021,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962912,354070.00
04/06/2016 13:15,2,2.197,ACTIVE,211.70,348.96,60.055,1459962904,"201051344000955","219011344069620",20.61,9.00,0,333.63,374.81,45.9,42.4,0.380,364279.2,364279.2,29960,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962913,354071.00
04/06/2016 13:15,2,1.383,ACTIVE,211.48,459.27,59.996,1459962904,"274151322000094","219011344069620",42.32,15.30,0,420.80,485.12,59.4,55.4,0.415,510343.8,510343.8,19731,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962914,354072.00
04/06/2016 13:15,2,2.172,ACTIVE,213.06,360.38,59.965,1459962904,"201051344000579","219011344069620",31.89,11.00,0,324.92,402.77,70.2,65.8,0.588,364371.2,364371.2,5566,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962915,354073.00
04/06/2016 13:15,2,2.176,ACTIVE,211.93,348.96,60.012,1459962904,"201051344000890","219011344069620",20.73,9.70,0,333.63,375.71,45.7,42.2,0.358,361563.4,361563.4,29985,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962916,354074.00
04/06/2016 13:15,2,2.158,ACTIVE,212.38,349.86,59.991,1459962904,"201051344000438","219011344069620",20.89,8.00,0,334.84,376.01,45.7,42.2,0.376,363726.9,363726.9,29985,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962917,354075.00
04/06/2016 13:15,2,2.197,ACTIVE,212.38,349.86,60.002,1459962904,"201051344000417","219011344069620",20.40,9.70,0,333.63,375.11,45.4,41.9,0.367,357057.1,357057.1,30136,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962918,354076.00
04/06/2016 13:15,2,0.729,ACTIVE,211.25,376.62,60.007,1459962904,"274151322000083","219011344069620",35.11,12.70,0,332.43,392.85,25.9,23.0,0.159,630113.7,630113.7,18971,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962918,354077.00
04/06/2016 13:15,2,0.602,ACTIVE,211.93,388.64,60.002,1459962904,"274151322000076","219011344069620",36.00,14.00,0,334.54,398.26,22.0,19.3,0.141,670435.0,670435.0,18978,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962919,354078.00
04/06/2016 13:15,2,0.996,ACTIVE,212.83,381.42,60.028,1459962904,"201051344000868","219011344069620",34.97,9.00,0,338.44,398.86,35.5,32.3,0.265,350241.9,350241.9,25226,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962920,354079.00
04/06/2016 13:15,2,1.414,ACTIVE,211.25,371.21,60.007,1459962904,"274151322000095","219011344069620",34.31,14.30,0,363.39,398.26,49.3,45.6,0.323,663560.6,663560.6,18873,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962921,354080.00
04/06/2016 13:15,2,2.184,ACTIVE,213.06,360.08,60.002,1459962904,"201051344000988","219011344069620",31.37,11.30,0,320.11,397.05,69.4,65.1,0.575,347606.1,347606.1,25516,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962922,354081.00
04/06/2016 13:15,2,2.156,ACTIVE,212.38,348.96,59.996,1459962904,"201051344001025","219011344069620",20.83,9.30,0,334.54,376.62,45.5,42.0,0.362,361248.9,361248.9,30034,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962923,354082.00
04/06/2016 13:15,2,1.564,ACTIVE,213.29,376.31,60.002,1459962904,"201051344000458","219011344069620",33.95,12.70,0,338.44,405.17,53.9,50.1,0.451,358038.0,358038.0,25439,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962924,354083.00
04/06/2016 13:15,2,2.195,ACTIVE,213.96,360.08,60.002,1459962904,"201051344000853","219011344069620",31.33,12.00,0,322.21,397.66,69.7,65.3,0.583,356549.0,356549.0,25032,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962925,354084.00
04/06/2016 13:15,2,2.107,ACTIVE,212.61,350.77,60.049,1459962904,"201051344000685","219011344069620",21.03,8.50,0,334.54,375.41,44.9,41.4,0.376,363314.3,363314.3,29857,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962926,354085.00
04/06/2016 13:15,2,2.061,ACTIVE,212.61,360.69,59.975,1459962904,"201051344000917","219011344069620",31.97,11.30,0,327.02,401.86,66.7,62.5,0.552,360543.5,360543.5,29859,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962927,354086.00
04/06/2016 13:15,2,1.678,ACTIVE,212.16,374.81,59.991,1459962904,"201051344001145","219011344069620",33.81,10.00,0,353.77,407.57,57.6,53.7,0.473,365548.8,365548.8,29719,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962927,354087.00
04/06/2016 13:15,2,2.182,ACTIVE,212.61,351.37,60.018,1459962904,"201051344000651","219011344069620",20.71,8.50,0,335.14,376.01,45.9,42.3,0.371,357564.0,357564.0,30084,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962928,354088.00
04/06/2016 13:15,2,1.930,ACTIVE,211.25,356.78,60.023,1459962904,"274151322000088","219011344069620",31.61,14.70,0,334.84,381.42,61.8,57.7,0.415,610496.1,610496.1,18660,0,0,0,L,1151911521,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962929,354089.00
04/06/2016 13:15,2,0.578,ACTIVE,212.16,484.82,59.975,1459962904,"274151322000068","219011344069620",46.12,16.70,0,338.14,498.35,27.0,24.1,0.164,510248.5,510248.5,19932,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962930,354090.00
04/06/2016 13:15,2,2.162,ACTIVE,211.93,349.86,59.991,1459962904,"201051344001135","219011344069620",20.83,9.70,0,334.54,375.41,45.6,42.1,0.376,353904.2,353904.2,30045,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962931,354091.00
04/06/2016 13:15,2,2.203,ACTIVE,212.38,360.38,59.991,1459962904,"201051344000594","219011344069620",31.79,10.30,0,323.41,394.05,70.9,66.5,0.575,361172.8,361172.8,25470,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962932,354092.00
04/06/2016 13:15,2,2.191,ACTIVE,212.61,350.77,60.023,1459962904,"201051344001203","219011344069620",20.42,10.70,0,334.84,376.62,45.3,41.8,0.371,360485.5,360485.5,30038,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962933,354093.00
04/06/2016 13:15,2,1.463,ACTIVE,211.48,376.62,59.981,1459962904,"274151322000054","219011344069620",33.66,15.80,0,356.48,391.94,49.8,46.2,0.340,624124.6,624124.6,18686,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962934,354094.00
04/06/2016 13:15,2,0.762,ACTIVE,213.06,383.53,59.959,1459962904,"201051344000867","219011344069620",35.60,10.30,0,336.34,397.66,27.6,24.8,0.194,349578.6,349578.6,25473,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962935,354095.00
04/06/2016 13:15,2,1.760,ACTIVE,212.38,375.71,59.986,1459962904,"201051344001093","219011344069620",33.79,10.70,0,356.78,408.78,60.2,56.2,0.468,359465.6,359465.6,29915,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962936,354096.00
04/06/2016 13:15,2,2.148,ACTIVE,213.06,359.18,59.949,1459962904,"201051344000900","219011344069620",31.75,11.00,0,321.61,396.75,69.1,64.8,0.570,364891.4,364891.4,24870,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962937,354097.00
04/06/2016 13:15,2,2.215,ACTIVE,213.29,358.88,59.965,1459962904,"201051344000648","219011344069620",31.33,10.30,0,317.70,395.25,70.3,65.9,0.579,357428.9,357428.9,25173,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962938,354098.00
04/06/2016 13:15,2,1.588,ACTIVE,213.29,377.52,59.996,1459962904,"201051344000569","219011344069620",34.15,11.30,0,336.94,405.47,55.0,51.1,0.446,366180.8,366180.8,24803,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962939,354099.00
04/06/2016 13:15,2,1.453,ACTIVE,213.29,378.42,59.986,1459962904,"201051344000983","219011344069620",34.31,11.70,0,361.59,404.87,50.5,46.8,0.420,357751.4,357751.4,25273,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962940,354100.00
04/06/2016 13:15,2,0.418,ACTIVE,213.51,373.01,59.975,1459962904,"201051344001158","219011344069620",34.75,9.30,0,338.14,393.45,14.8,12.3,0.088,352801.7,352801.7,25525,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962941,354101.00
04/06/2016 13:15,2,1.611,ACTIVE,213.74,376.62,60.034,1459962904,"201051344000576","219011344069620",34.07,11.00,0,338.74,406.07,55.6,51.7,0.438,359348.8,359348.8,24943,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962942,354102.00
04/06/2016 13:15,2,1.264,ACTIVE,211.70,373.91,59.996,1459962904,"274151322000087","219011344069620",34.11,17.00,0,333.63,391.94,43.8,40.4,0.283,598424.8,598424.8,18756,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459962943,354103.00
04/06/2016 13:30,2,2.223,ACTIVE,213.96,361.29,59.944,1459963804,"201051344000645","219011344069620",31.75,11.70,0,337.24,394.05,71.5,67.1,0.575,358908.3,358908.3,25087,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963805,354104.00
04/06/2016 13:30,2,2.172,ACTIVE,211.93,350.17,59.975,1459963804,"274151322000085","219011344069620",30.95,14.00,0,330.33,374.21,68.0,63.7,0.473,627064.2,627064.2,18697,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963806,354105.00
04/06/2016 13:30,2,2.238,ACTIVE,213.96,361.89,59.954,1459963804,"201051344000633","219011344069620",31.77,8.50,0,336.04,393.45,72.1,67.6,0.623,349856.2,349856.2,25543,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963807,354106.00
04/06/2016 13:30,2,2.252,ACTIVE,213.96,360.69,59.970,1459963804,"201051344000469","219011344069620",31.67,9.00,0,334.84,391.94,72.2,67.8,0.597,351074.9,351074.9,25493,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963808,354107.00
04/06/2016 13:30,2,2.238,ACTIVE,212.16,352.27,60.028,1459963804,"201051344000646","219011344069620",20.61,8.50,0,321.91,370.60,46.8,43.2,0.389,355545.2,355545.2,30049,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963809,354108.00
04/06/2016 13:30,2,1.689,ACTIVE,211.25,368.80,59.959,1459963804,"274151322000052","219011344069620",33.62,13.30,0,356.78,390.14,57.5,53.5,0.407,635755.0,635755.0,18921,0,0,0,L,1151911521,0,120.42,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963810,354109.00
04/06/2016 13:30,2,2.268,ACTIVE,212.83,351.97,59.970,1459963804,"201051344000585","219011344069620",20.73,9.00,0,323.41,370.90,47.7,44.1,0.389,361199.1,361199.1,30056,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963810,354110.00
04/06/2016 13:30,2,2.025,ACTIVE,212.16,369.40,59.965,1459963804,"201051344001230","219011344069620",32.90,9.30,0,348.06,400.06,67.6,63.3,0.548,359465.6,359465.6,29845,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963811,354111.00
04/06/2016 13:30,2,1.834,ACTIVE,213.06,351.37,59.959,1459963804,"201051344000582","219011344069620",22.15,9.00,0,324.02,367.90,41.2,37.8,0.323,353057.7,353057.7,30022,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963812,354112.00
04/06/2016 13:30,2,2.258,ACTIVE,212.16,351.07,59.954,1459963804,"201051344000955","219011344069620",20.99,8.50,0,323.11,369.70,48.0,44.4,0.398,364289.5,364289.5,29961,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963813,354113.00
04/06/2016 13:30,2,1.457,ACTIVE,211.70,457.17,59.949,1459963804,"274151322000094","219011344069620",42.52,15.00,0,416.59,481.21,61.8,57.7,0.424,510357.2,510357.2,19732,0,0,0,L,1151911521,0,120.88,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963814,354114.00
04/06/2016 13:30,2,2.289,ACTIVE,213.96,359.78,59.959,1459963804,"201051344000579","219011344069620",31.69,9.70,0,337.84,394.35,73.5,69.0,0.619,364387.1,364387.1,5567,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963815,354115.00
04/06/2016 13:30,2,2.166,ACTIVE,212.38,364.29,59.970,1459963804,"201051344000890","219011344069620",32.24,9.70,0,333.33,395.55,70.8,66.4,0.561,361577.2,361577.2,29986,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963816,354116.00
04/06/2016 13:30,2,2.240,ACTIVE,212.38,352.57,59.981,1459963804,"201051344000438","219011344069620",21.09,7.70,0,322.81,371.21,47.9,44.3,0.393,363737.1,363737.1,29986,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963817,354117.00
04/06/2016 13:30,2,2.283,ACTIVE,212.61,351.97,59.938,1459963804,"201051344000417","219011344069620",20.65,9.00,0,324.32,370.60,47.8,44.2,0.384,357067.3,357067.3,30137,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963818,354118.00
04/06/2016 13:30,2,0.920,ACTIVE,211.48,381.73,59.944,1459963804,"274151322000083","219011344069620",35.09,12.00,0,332.73,390.44,32.5,29.4,0.217,630119.9,630119.9,18972,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963819,354119.00
04/06/2016 13:30,2,0.875,ACTIVE,212.38,383.83,59.949,1459963804,"274151322000076","219011344069620",35.76,13.30,0,332.73,396.45,31.8,28.7,0.212,670440.7,670440.7,18979,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963820,354120.00
04/06/2016 13:30,2,1.385,ACTIVE,213.29,381.73,59.965,1459963804,"201051344000868","219011344069620",34.75,8.50,0,336.94,400.66,48.9,45.2,0.380,350251.2,350251.2,25227,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963821,354121.00
04/06/2016 13:30,2,1.637,ACTIVE,211.48,384.73,59.954,1459963804,"274151322000095","219011344069620",34.37,13.70,0,360.99,394.35,57.0,53.1,0.380,663572.2,663572.2,18874,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963821,354122.00
04/06/2016 13:30,2,2.291,ACTIVE,213.74,359.78,59.975,1459963804,"201051344000988","219011344069620",31.53,10.00,0,334.24,394.05,73.2,68.7,0.597,347621.9,347621.9,25517,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963822,354123.00
04/06/2016 13:30,2,2.283,ACTIVE,212.61,350.77,59.954,1459963804,"201051344001025","219011344069620",20.79,8.50,0,324.02,371.81,48.1,44.5,0.376,361259.1,361259.1,30035,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963823,354124.00
04/06/2016 13:30,2,1.822,ACTIVE,213.74,375.41,60.007,1459963804,"201051344000458","219011344069620",33.75,12.00,0,355.58,400.96,62.2,58.1,0.526,358050.8,358050.8,25440,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963824,354125.00
04/06/2016 13:30,2,2.301,ACTIVE,214.41,361.89,59.959,1459963804,"201051344000853","219011344069620",31.65,10.00,0,333.63,394.65,73.8,69.3,0.605,356564.9,356564.9,25033,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963825,354126.00
04/06/2016 13:30,2,2.268,ACTIVE,212.83,352.87,59.959,1459963804,"201051344000685","219011344069620",20.81,7.30,0,324.02,370.90,47.8,44.2,0.398,363324.3,363324.3,29858,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963826,354127.00
04/06/2016 13:30,2,2.070,ACTIVE,212.61,368.50,59.917,1459963804,"201051344000917","219011344069620",32.90,11.00,0,338.14,394.65,68.9,64.6,0.575,360558.4,360558.4,29860,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963827,354128.00
04/06/2016 13:30,2,2.027,ACTIVE,212.61,371.21,59.970,1459963804,"201051344001145","219011344069620",33.14,9.30,0,348.96,400.96,68.1,63.8,0.570,365562.4,365562.4,29720,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963828,354129.00
04/06/2016 13:30,2,2.316,ACTIVE,212.83,352.27,59.965,1459963804,"201051344000651","219011344069620",20.59,7.70,0,324.02,371.21,48.3,44.7,0.384,357574.2,357574.2,30085,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963829,354130.00
04/06/2016 13:30,2,2.158,ACTIVE,211.48,358.28,59.912,1459963804,"274151322000088","219011344069620",31.13,13.30,0,333.63,375.11,68.0,63.7,0.460,610510.3,610510.3,18661,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963830,354131.00
04/06/2016 13:30,2,0.889,ACTIVE,212.38,486.93,59.959,1459963804,"274151322000068","219011344069620",45.84,16.00,0,333.93,494.14,41.2,37.9,0.261,510255.7,510255.7,19933,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963830,354132.00
04/06/2016 13:30,2,2.297,ACTIVE,212.61,351.67,60.023,1459963804,"201051344001135","219011344069620",20.71,9.00,0,323.41,370.90,48.2,44.6,0.393,353914.3,353914.3,30046,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963831,354133.00
04/06/2016 13:30,2,2.332,ACTIVE,213.06,360.99,59.965,1459963804,"201051344000594","219011344069620",31.75,9.00,0,334.84,393.15,75.0,70.5,0.601,361188.9,361188.9,25471,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963832,354134.00
04/06/2016 13:30,2,2.277,ACTIVE,212.83,351.67,59.949,1459963804,"201051344001203","219011344069620",20.83,10.00,0,323.72,372.11,48.1,44.5,0.389,360495.6,360495.6,30039,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963833,354135.00
04/06/2016 13:30,2,1.756,ACTIVE,211.70,376.62,59.954,1459963804,"274151322000054","219011344069620",33.36,14.70,0,353.47,387.74,59.3,55.3,0.402,624136.4,624136.4,18687,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963834,354136.00
04/06/2016 13:30,2,1.457,ACTIVE,213.51,378.72,59.922,1459963804,"201051344000867","219011344069620",34.45,10.30,0,339.04,400.96,50.9,47.2,0.393,349586.7,349586.7,25474,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963835,354137.00
04/06/2016 13:30,2,2.115,ACTIVE,212.83,371.51,59.965,1459963804,"201051344001093","219011344069620",33.00,10.00,0,347.76,400.66,70.8,66.4,0.561,359479.9,359479.9,29916,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963836,354138.00
04/06/2016 13:30,2,2.266,ACTIVE,213.74,363.09,60.023,1459963804,"201051344000900","219011344069620",31.99,10.30,0,334.84,392.85,73.4,68.9,0.601,364906.9,364906.9,24871,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963837,354139.00
04/06/2016 13:30,2,2.332,ACTIVE,213.74,360.69,59.965,1459963804,"201051344000648","219011344069620",31.57,9.30,0,335.74,393.75,74.6,70.1,0.610,357444.7,357444.7,25174,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963838,354140.00
04/06/2016 13:30,2,1.904,ACTIVE,213.96,375.11,59.954,1459963804,"201051344000569","219011344069620",33.62,10.30,0,353.47,401.56,64.8,60.7,0.530,366193.8,366193.8,24804,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963839,354141.00
04/06/2016 13:30,2,1.742,ACTIVE,213.96,378.12,59.996,1459963804,"201051344000983","219011344069620",34.11,10.70,0,357.98,400.96,60.2,56.2,0.504,357763.3,357763.3,25274,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963840,354142.00
04/06/2016 13:30,2,0.559,ACTIVE,213.96,382.03,59.965,1459963804,"201051344001158","219011344069620",35.60,8.00,0,338.74,396.75,20.2,17.6,0.133,352805.0,352805.0,25526,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963841,354143.00
04/06/2016 13:30,2,1.969,ACTIVE,214.19,373.01,59.959,1459963804,"201051344000576","219011344069620",33.44,10.30,0,350.17,402.46,66.7,62.4,0.544,359362.0,359362.0,24944,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963842,354144.00
04/06/2016 13:30,2,2.131,ACTIVE,211.70,358.28,59.954,1459963804,"274151322000087","219011344069620",31.83,16.70,0,335.74,387.74,68.8,64.4,0.477,598436.3,598436.3,18757,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459963843,354145.00
04/06/2016 13:45,2,2.500,ACTIVE,213.96,348.96,59.949,1459964703,"201051344000645","219011344069620",31.39,12.70,0,336.64,397.66,79.5,74.8,0.358,358927.0,358927.0,25088,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964704,354146.00
04/06/2016 13:45,2,2.361,ACTIVE,211.48,354.67,59.954,1459964703,"274151322000085","219011344069620",30.71,14.30,0,330.03,379.62,73.4,68.9,0.513,627081.8,627081.8,18698,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964705,354147.00
04/06/2016 13:45,2,2.457,ACTIVE,213.74,351.37,59.970,1459964703,"201051344000633","219011344069620",31.69,9.30,0,336.64,398.26,79.0,74.3,0.371,349874.9,349874.9,25544,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964706,354148.00
04/06/2016 13:45,2,2.469,ACTIVE,213.74,349.26,59.959,1459964703,"201051344000469","219011344069620",31.47,9.30,0,336.64,396.15,78.7,74.0,0.371,351093.7,351093.7,25494,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964707,354149.00
04/06/2016 13:45,2,2.408,ACTIVE,212.16,351.97,59.986,1459964703,"201051344000646","219011344069620",20.65,8.00,0,333.63,376.92,50.4,46.7,0.424,355557.1,355557.1,30050,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964708,354150.00
04/06/2016 13:45,2,2.006,ACTIVE,211.25,366.40,59.944,1459964703,"274151322000052","219011344069620",33.08,13.00,0,350.17,393.75,67.3,63.0,0.468,635770.5,635770.5,18922,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964708,354151.00
