ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 13:45,2,2.455,ACTIVE,212.83,353.47,59.970,1459964703,"201051344000585","219011344069620",20.57,8.50,0,335.44,377.52,51.1,47.4,0.415,361211.3,361211.3,30057,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964709,354152.00
04/06/2016 13:45,2,2.340,ACTIVE,212.16,358.58,59.944,1459964703,"201051344001230","219011344069620",31.57,10.70,0,320.71,398.26,74.8,70.3,0.619,359483.6,359483.6,29846,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964710,354153.00
04/06/2016 13:45,2,1.924,ACTIVE,213.06,351.07,60.002,1459964703,"201051344000582","219011344069620",22.22,8.50,0,335.14,373.01,43.3,39.8,0.340,353068.0,353068.0,30023,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964711,354154.00
04/06/2016 13:45,2,2.410,ACTIVE,211.93,351.97,59.991,1459964703,"201051344000955","219011344069620",20.87,8.00,0,333.03,376.31,51.0,47.3,0.429,364301.7,364301.7,29962,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964712,354155.00
04/06/2016 13:45,2,1.475,ACTIVE,211.25,464.08,59.959,1459964703,"274151322000094","219011344069620",42.76,14.70,0,417.79,486.32,63.7,59.5,0.446,510373.0,510373.0,19733,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964713,354156.00
04/06/2016 13:45,2,2.414,ACTIVE,213.74,351.97,59.965,1459964703,"201051344000579","219011344069620",31.93,10.70,0,337.54,399.46,78.0,73.4,0.362,364406.1,364406.1,5568,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964714,354157.00
04/06/2016 13:45,2,2.369,ACTIVE,212.16,359.48,59.965,1459964703,"201051344000890","219011344069620",31.61,11.00,0,320.11,397.66,75.8,71.3,0.605,361595.7,361595.7,29987,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964715,354158.00
04/06/2016 13:45,2,2.350,ACTIVE,212.38,352.57,60.012,1459964703,"201051344000438","219011344069620",21.07,7.70,0,335.74,377.52,50.2,46.6,0.411,363749.2,363749.2,29987,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964716,354159.00
04/06/2016 13:45,2,2.375,ACTIVE,212.61,352.57,59.970,1459964703,"201051344000417","219011344069620",20.69,8.50,0,334.24,376.92,49.8,46.2,0.415,357079.3,357079.3,30138,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964717,354160.00
04/06/2016 13:45,2,1.123,ACTIVE,211.25,380.82,59.975,1459964703,"274151322000083","219011344069620",34.63,12.00,0,335.44,395.85,39.3,36.0,0.261,630128.7,630128.7,18973,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964717,354161.00
04/06/2016 13:45,2,1.129,ACTIVE,211.93,389.54,59.959,1459964703,"274151322000076","219011344069620",35.54,12.70,0,336.94,402.46,40.8,37.5,0.283,670449.5,670449.5,18980,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964718,354162.00
04/06/2016 13:45,2,1.727,ACTIVE,213.06,377.52,59.928,1459964703,"201051344000868","219011344069620",34.01,9.00,0,357.98,408.78,59.6,55.6,0.473,350264.6,350264.6,25228,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964719,354163.00
04/06/2016 13:45,2,1.857,ACTIVE,211.25,382.93,59.970,1459964703,"274151322000095","219011344069620",33.87,13.30,0,358.88,400.06,63.8,59.6,0.429,663587.3,663587.3,18875,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964721,354164.00
04/06/2016 13:45,2,2.373,ACTIVE,213.51,362.49,59.975,1459964703,"201051344000988","219011344069620",31.41,10.70,0,316.50,397.96,75.5,70.9,0.632,347640.6,347640.6,25518,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964722,354165.00
04/06/2016 13:45,2,2.270,ACTIVE,212.38,361.59,59.970,1459964703,"201051344001025","219011344069620",31.95,10.00,0,321.61,399.76,73.5,69.0,0.601,361274.7,361274.7,30036,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964723,354166.00
04/06/2016 13:45,2,2.057,ACTIVE,213.51,371.51,59.981,1459964703,"201051344000458","219011344069620",33.10,11.30,0,340.85,406.67,69.0,64.7,0.588,358067.2,358067.2,25441,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964724,354167.00
04/06/2016 13:45,2,2.365,ACTIVE,214.19,360.69,59.981,1459964703,"201051344000853","219011344069620",31.49,10.70,0,320.41,398.26,75.4,70.9,0.636,356583.8,356583.8,25034,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964725,354168.00
04/06/2016 13:45,2,2.324,ACTIVE,212.38,352.27,59.933,1459964703,"201051344000685","219011344069620",20.56,7.70,0,333.63,377.22,48.4,44.8,0.411,363336.3,363336.3,29859,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964725,354169.00
04/06/2016 13:45,2,2.135,ACTIVE,212.83,366.40,60.018,1459964703,"201051344000917","219011344069620",32.42,11.00,0,330.63,402.77,70.1,65.7,0.588,360576.2,360576.2,29861,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964726,354170.00
04/06/2016 13:45,2,2.117,ACTIVE,212.38,366.70,59.975,1459964703,"201051344001145","219011344069620",32.56,9.70,0,331.53,407.57,69.8,65.4,0.583,365579.8,365579.8,29721,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964727,354171.00
04/06/2016 13:45,2,2.334,ACTIVE,212.61,351.37,60.012,1459964703,"201051344000651","219011344069620",20.52,7.70,0,336.34,377.52,48.5,44.9,0.389,357586.4,357586.4,30086,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964728,354172.00
04/06/2016 13:45,2,2.170,ACTIVE,211.03,355.58,59.991,1459964703,"274151322000088","219011344069620",30.93,13.30,0,329.73,378.72,68.0,63.7,0.464,610527.6,610527.6,18662,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964729,354173.00
04/06/2016 13:45,2,1.131,ACTIVE,211.93,480.61,59.981,1459964703,"274151322000068","219011344069620",44.89,15.30,0,464.38,497.45,51.4,47.7,0.336,510267.4,510267.4,19934,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964730,354174.00
04/06/2016 13:45,2,2.172,ACTIVE,212.38,361.29,59.959,1459964703,"201051344001135","219011344069620",32.01,9.00,0,327.62,399.46,70.5,66.1,0.579,353927.3,353927.3,30047,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964731,354175.00
04/06/2016 13:45,2,2.334,ACTIVE,212.61,360.08,59.975,1459964703,"201051344000594","219011344069620",31.55,10.70,0,322.21,395.85,74.6,70.0,0.605,361207.9,361207.9,25472,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964732,354176.00
04/06/2016 13:45,2,1.994,ACTIVE,212.61,371.21,59.944,1459964703,"201051344001203","219011344069620",33.22,9.70,0,335.14,403.37,67.2,62.9,0.566,360507.8,360507.8,30040,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964733,354177.00
04/06/2016 13:45,2,1.904,ACTIVE,211.25,370.60,59.986,1459964703,"274151322000054","219011344069620",32.52,14.00,0,347.16,391.94,62.6,58.5,0.433,624151.8,624151.8,18688,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964734,354178.00
04/06/2016 13:45,2,1.750,ACTIVE,213.29,376.31,59.938,1459964703,"201051344000867","219011344069620",34.01,10.00,0,357.08,409.38,60.2,56.2,0.482,349600.8,349600.8,25475,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964735,354179.00
04/06/2016 13:45,2,2.182,ACTIVE,212.38,362.79,60.028,1459964703,"201051344001093","219011344069620",32.12,10.70,0,323.41,399.46,71.0,66.6,0.575,359498.1,359498.1,29917,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964736,354180.00
04/06/2016 13:45,2,2.242,ACTIVE,213.29,360.08,60.023,1459964703,"201051344000900","219011344069620",31.69,11.00,0,318.61,396.45,71.9,67.4,0.601,364925.5,364925.5,24872,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964736,354181.00
04/06/2016 13:45,2,2.266,ACTIVE,213.51,359.78,59.944,1459964703,"201051344000648","219011344069620",31.69,10.30,0,317.70,395.85,72.8,68.3,0.588,357463.4,357463.4,25175,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964737,354182.00
04/06/2016 13:45,2,2.033,ACTIVE,213.51,370.90,59.991,1459964703,"201051344000569","219011344069620",33.00,10.00,0,333.63,406.07,68.0,63.7,0.566,366210.7,366210.7,24805,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964738,354183.00
04/06/2016 13:45,2,1.873,ACTIVE,213.74,373.61,59.986,1459964703,"201051344000983","219011344069620",33.40,10.00,0,353.77,409.98,63.4,59.2,0.539,357779.0,357779.0,25275,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964739,354184.00
04/06/2016 13:45,2,0.711,ACTIVE,213.51,383.83,59.991,1459964703,"201051344001158","219011344069620",35.52,7.70,0,338.74,400.66,25.6,22.8,0.186,352810.5,352810.5,25527,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964740,354185.00
04/06/2016 13:45,2,2.135,ACTIVE,213.74,365.80,59.986,1459964703,"201051344000576","219011344069620",32.38,10.70,0,328.52,405.77,70.0,65.7,0.566,359379.5,359379.5,24945,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964741,354186.00
04/06/2016 13:45,2,2.125,ACTIVE,211.25,347.16,59.944,1459964703,"274151322000087","219011344069620",31.01,16.30,0,328.82,381.42,66.8,62.5,0.464,598453.5,598453.5,18758,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459964742,354187.00
04/06/2016 14:00,2,2.953,ACTIVE,214.87,351.37,60.002,1459965604,"201051344000645","219011344069620",31.41,13.30,0,320.71,396.75,94.0,88.8,0.424,358946.6,358946.6,25089,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965605,354188.00
04/06/2016 14:00,2,2.812,ACTIVE,212.61,352.57,59.991,1459965604,"274151322000085","219011344069620",30.91,15.50,0,334.84,381.12,87.9,82.9,0.331,627100.0,627100.0,18699,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965606,354189.00
04/06/2016 14:00,2,2.926,ACTIVE,214.87,352.27,59.991,1459965604,"201051344000633","219011344069620",31.73,10.30,0,318.91,397.05,94.1,88.9,0.446,349894.5,349894.5,25545,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965607,354190.00
04/06/2016 14:00,2,2.914,ACTIVE,214.87,354.07,59.981,1459965604,"201051344000469","219011344069620",31.93,9.30,0,317.10,396.15,94.3,89.1,0.446,351113.3,351113.3,25495,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965607,354191.00
04/06/2016 14:00,2,2.711,ACTIVE,213.29,359.48,59.970,1459965604,"201051344000646","219011344069620",32.52,9.70,0,333.03,389.24,89.3,84.3,0.415,355570.5,355570.5,30051,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965609,354192.00
04/06/2016 14:00,2,2.682,ACTIVE,212.38,351.37,59.981,1459965604,"274151322000052","219011344069620",32.24,15.00,0,342.95,389.24,87.6,82.6,0.336,635788.1,635788.1,18923,0,0,0,L,1151911521,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965609,354193.00
04/06/2016 14:00,2,2.809,ACTIVE,213.96,356.48,59.996,1459965604,"201051344000585","219011344069620",32.16,9.30,0,335.44,390.14,91.7,86.5,0.424,361225.5,361225.5,30058,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965610,354194.00
04/06/2016 14:00,2,2.861,ACTIVE,213.29,351.37,59.970,1459965604,"201051344001230","219011344069620",31.65,11.00,0,334.54,394.65,91.8,86.6,0.415,359502.5,359502.5,29847,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965611,354195.00
04/06/2016 14:00,2,2.275,ACTIVE,214.41,379.02,59.981,1459965604,"201051344000582","219011344069620",33.75,9.00,0,334.84,409.38,77.8,73.2,0.628,353081.3,353081.3,30024,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965612,354196.00
04/06/2016 14:00,2,2.895,ACTIVE,213.51,354.07,59.996,1459965604,"201051344000955","219011344069620",31.95,10.30,0,333.03,400.06,93.7,88.5,0.433,364319.1,364319.1,29963,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965613,354197.00
04/06/2016 14:00,2,1.898,ACTIVE,212.38,452.96,59.975,1459965604,"274151322000094","219011344069620",42.16,15.50,0,418.09,492.64,81.5,76.7,0.314,510389.5,510389.5,19734,0,0,0,L,1151911521,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965614,354198.00
04/06/2016 14:00,2,2.977,ACTIVE,215.09,352.57,59.959,1459965604,"201051344000579","219011344069620",31.79,11.30,0,319.51,397.05,95.8,90.6,0.446,364425.9,364425.9,5569,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965615,354199.00
04/06/2016 14:00,2,2.922,ACTIVE,213.29,353.17,60.023,1459965604,"201051344000890","219011344069620",31.85,11.70,0,334.54,392.55,94.2,89.0,0.420,361615.1,361615.1,29988,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965616,354200.00
04/06/2016 14:00,2,2.936,ACTIVE,213.74,356.18,59.981,1459965604,"201051344000438","219011344069620",21.03,7.70,0,334.54,380.82,62.6,58.5,0.521,363761.9,363761.9,29988,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965617,354201.00
04/06/2016 14:00,2,2.961,ACTIVE,213.51,355.88,59.991,1459965604,"201051344000417","219011344069620",20.61,8.50,0,334.54,380.22,61.9,57.8,0.517,357092.0,357092.0,30139,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965618,354202.00
04/06/2016 14:00,2,1.660,ACTIVE,212.38,382.03,59.975,1459965604,"274151322000083","219011344069620",34.71,12.00,0,336.04,398.56,58.4,54.4,0.402,630139.6,630139.6,18974,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965618,354203.00
04/06/2016 14:00,2,1.758,ACTIVE,213.06,382.03,59.981,1459965604,"274151322000076","219011344069620",35.21,12.70,0,371.21,406.07,62.7,58.6,0.438,670461.1,670461.1,18981,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965619,354204.00
04/06/2016 14:00,2,2.650,ACTIVE,214.19,364.29,59.981,1459965604,"201051344000868","219011344069620",33.20,10.00,0,338.74,409.08,89.1,84.1,0.402,350281.4,350281.4,25229,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965620,354205.00
04/06/2016 14:00,2,2.619,ACTIVE,212.16,372.71,59.981,1459965604,"274151322000095","219011344069620",33.46,15.80,0,354.37,398.56,88.8,83.8,0.331,663604.6,663604.6,18876,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965621,354206.00
04/06/2016 14:00,2,2.996,ACTIVE,214.87,353.77,60.018,1459965604,"201051344000988","219011344069620",31.61,11.70,0,335.74,399.76,96.0,90.7,0.442,347660.3,347660.3,25519,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965622,354207.00
04/06/2016 14:00,2,2.965,ACTIVE,213.74,351.37,59.970,1459965604,"201051344001025","219011344069620",31.65,11.00,0,336.34,394.35,95.0,89.8,0.433,361294.1,361294.1,30037,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965623,354208.00
04/06/2016 14:00,2,2.854,ACTIVE,214.87,358.28,59.981,1459965604,"201051344000458","219011344069620",32.44,13.70,0,331.53,402.46,93.8,88.6,0.446,358085.9,358085.9,25442,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965624,354209.00
04/06/2016 14:00,2,2.959,ACTIVE,215.54,356.18,59.970,1459965604,"201051344000853","219011344069620",32.14,11.30,0,336.04,397.35,96.4,91.1,0.451,356603.5,356603.5,25035,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965625,354210.00
04/06/2016 14:00,2,2.951,ACTIVE,213.74,357.38,59.981,1459965604,"201051344000685","219011344069620",20.97,7.70,0,333.03,380.22,62.7,58.6,0.530,363348.9,363348.9,29860,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965626,354211.00
04/06/2016 14:00,2,2.633,ACTIVE,214.19,367.30,59.970,1459965604,"201051344000917","219011344069620",33.30,12.00,0,342.95,403.37,88.9,83.9,0.411,360594.6,360594.6,29862,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965627,354212.00
04/06/2016 14:00,2,2.641,ACTIVE,213.51,366.10,59.975,1459965604,"201051344001145","219011344069620",33.28,10.70,0,344.45,405.17,89.1,84.1,0.411,365598.1,365598.1,29722,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965628,354213.00
04/06/2016 14:00,2,2.998,ACTIVE,214.19,356.48,59.975,1459965604,"201051344000651","219011344069620",20.89,7.70,0,334.24,381.12,63.5,59.3,0.513,357599.1,357599.1,30087,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965629,354214.00
04/06/2016 14:00,2,2.828,ACTIVE,212.38,345.06,59.981,1459965604,"274151322000088","219011344069620",31.21,14.70,0,333.93,380.52,89.4,84.4,0.331,610545.7,610545.7,18663,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965630,354215.00
04/06/2016 14:00,2,1.801,ACTIVE,213.29,460.47,59.970,1459965604,"274151322000068","219011344069620",43.52,15.50,0,450.26,493.84,79.5,74.8,0.292,510282.3,510282.3,19935,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965630,354216.00
04/06/2016 14:00,2,2.924,ACTIVE,213.74,355.28,59.986,1459965604,"201051344001135","219011344069620",32.08,10.70,0,336.64,396.15,95.0,89.7,0.442,353946.4,353946.4,30048,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965631,354217.00
04/06/2016 14:00,2,3.016,ACTIVE,213.96,357.38,59.981,1459965604,"201051344000594","219011344069620",32.14,10.70,0,335.44,395.55,98.1,92.8,0.451,361227.8,361227.8,25473,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965632,354218.00
04/06/2016 14:00,2,2.902,ACTIVE,213.96,356.48,59.975,1459965604,"201051344001203","219011344069620",32.22,12.00,0,340.25,400.96,94.9,89.6,0.446,360526.7,360526.7,30041,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965633,354219.00
04/06/2016 14:00,2,2.793,ACTIVE,212.38,345.96,59.975,1459965604,"274151322000054","219011344069620",31.73,16.00,0,337.54,387.14,89.6,84.6,0.331,624169.4,624169.4,18689,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965634,354220.00
04/06/2016 14:00,2,2.863,ACTIVE,214.64,360.38,59.996,1459965604,"201051344000867","219011344069620",32.60,11.30,0,346.56,406.67,94.5,89.3,0.429,349618.5,349618.5,25476,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965635,354221.00
04/06/2016 14:00,2,2.959,ACTIVE,213.96,354.07,59.981,1459965604,"201051344001093","219011344069620",31.89,11.30,0,335.74,392.55,95.6,90.4,0.429,359517.4,359517.4,29918,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965636,354222.00
04/06/2016 14:00,2,2.998,ACTIVE,214.87,353.77,59.991,1459965604,"201051344000900","219011344069620",31.83,11.70,0,335.74,395.25,96.7,91.4,0.442,364945.0,364945.0,24873,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965637,354223.00
04/06/2016 14:00,2,3.027,ACTIVE,215.09,352.27,59.991,1459965604,"201051344000648","219011344069620",31.71,10.70,0,335.74,395.55,97.3,92.0,0.446,357483.1,357483.1,25176,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965638,354224.00
04/06/2016 14:00,2,2.992,ACTIVE,214.87,355.28,59.986,1459965604,"201051344000569","219011344069620",32.10,12.30,0,340.25,402.46,97.2,91.9,0.451,366229.8,366229.8,24806,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965639,354225.00
04/06/2016 14:00,2,2.752,ACTIVE,214.87,365.19,59.975,1459965604,"201051344000983","219011344069620",33.14,11.30,0,350.17,406.67,92.4,87.3,0.442,357797.0,357797.0,25276,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965640,354226.00
04/06/2016 14:00,2,1.232,ACTIVE,215.32,387.44,59.981,1459965604,"201051344001158","219011344069620",35.46,7.70,0,340.25,405.77,44.3,40.8,0.358,352818.2,352818.2,25528,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965641,354227.00
04/06/2016 14:00,2,3.020,ACTIVE,215.32,354.37,59.975,1459965604,"201051344000576","219011344069620",31.91,11.70,0,338.74,397.66,97.5,92.2,0.446,359399.1,359399.1,24946,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965642,354228.00
04/06/2016 14:00,2,2.883,ACTIVE,212.38,355.28,59.981,1459965604,"274151322000087","219011344069620",31.15,18.00,0,334.24,380.82,90.9,85.8,0.345,598471.9,598471.9,18759,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459965643,354229.00
04/06/2016 14:15,2,2.449,ACTIVE,213.96,361.89,59.954,1459966504,"201051344000645","219011344069620",31.29,13.00,0,319.21,394.65,77.6,73.0,0.623,358967.2,358967.2,25090,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966505,354230.00
04/06/2016 14:15,2,2.348,ACTIVE,211.48,359.18,59.912,1459966504,"274151322000085","219011344069620",30.79,15.00,0,329.43,380.52,73.2,68.7,0.504,627119.2,627119.2,18700,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966506,354231.00
04/06/2016 14:15,2,2.461,ACTIVE,213.96,363.39,59.965,1459966504,"201051344000633","219011344069620",31.33,10.00,0,318.61,394.95,78.1,73.4,0.654,349915.1,349915.1,25546,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966506,354232.00
04/06/2016 14:15,2,2.469,ACTIVE,213.96,362.49,59.996,1459966504,"201051344000469","219011344069620",31.39,9.70,0,319.81,394.95,78.5,73.8,0.654,351133.9,351133.9,25496,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966507,354233.00
04/06/2016 14:15,2,2.395,ACTIVE,212.38,360.69,59.917,1459966504,"201051344000646","219011344069620",31.73,10.00,0,322.51,397.96,77.0,72.4,0.645,355590.3,355590.3,30052,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966508,354234.00
04/06/2016 14:15,2,2.391,ACTIVE,211.70,349.26,59.949,1459966504,"274151322000052","219011344069620",30.97,14.70,0,329.13,384.73,75.0,70.5,0.535,635807.4,635807.4,18924,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966509,354235.00
04/06/2016 14:15,2,2.465,ACTIVE,213.29,360.69,59.996,1459966504,"201051344000585","219011344069620",31.49,10.30,0,320.11,392.25,78.6,74.0,0.645,361245.8,361245.8,30059,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966510,354236.00
04/06/2016 14:15,2,2.406,ACTIVE,212.38,358.88,59.954,1459966504,"201051344001230","219011344069620",31.51,10.30,0,321.31,391.64,76.8,72.2,0.628,359522.5,359522.5,29848,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966511,354237.00
04/06/2016 14:15,2,2.051,ACTIVE,213.51,374.21,59.996,1459966504,"201051344000582","219011344069620",33.42,10.30,0,336.64,409.38,69.4,65.1,0.552,353098.7,353098.7,30025,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966512,354238.00
04/06/2016 14:15,2,2.457,ACTIVE,212.61,363.39,59.975,1459966504,"201051344000955","219011344069620",31.83,10.30,0,318.30,393.15,79.2,74.6,0.663,364339.4,364339.4,29964,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966513,354239.00
04/06/2016 14:15,2,1.631,ACTIVE,211.25,443.64,59.944,1459966504,"274151322000094","219011344069620",41.07,15.50,0,415.39,499.85,67.2,63.0,0.464,510406.8,510406.8,19735,0,0,0,L,1151911521,0,120.42,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966514,354240.00
04/06/2016 14:15,2,2.506,ACTIVE,213.96,351.37,59.959,1459966504,"201051344000579","219011344069620",31.89,10.70,0,319.21,396.45,80.9,76.2,0.376,364446.7,364446.7,5570,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966515,354241.00
04/06/2016 14:15,2,2.475,ACTIVE,212.16,360.38,59.938,1459966504,"201051344000890","219011344069620",31.67,11.00,0,319.51,393.15,79.4,74.7,0.645,361635.5,361635.5,29989,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966516,354242.00
04/06/2016 14:15,2,2.338,ACTIVE,212.83,370.90,59.928,1459966504,"201051344000438","219011344069620",32.78,8.50,0,333.63,400.96,77.5,72.9,0.636,363777.2,363777.2,29989,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966517,354243.00
04/06/2016 14:15,2,2.451,ACTIVE,212.83,361.59,59.912,1459966504,"201051344000417","219011344069620",31.73,9.70,0,319.51,398.86,78.8,74.1,0.654,357110.1,357110.1,30140,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966517,354244.00
04/06/2016 14:15,2,1.697,ACTIVE,211.48,378.12,59.954,1459966504,"274151322000083","219011344069620",33.99,12.30,0,357.38,398.56,58.4,54.4,0.407,630153.3,630153.3,18975,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966518,354245.00
04/06/2016 14:15,2,1.773,ACTIVE,212.16,382.33,59.954,1459966504,"274151322000076","219011344069620",34.55,12.70,0,364.59,406.37,62.1,58.0,0.438,670475.6,670475.6,18982,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966519,354246.00
04/06/2016 14:15,2,2.502,ACTIVE,213.51,351.37,59.965,1459966504,"201051344000868","219011344069620",31.81,10.30,0,318.91,391.94,80.7,75.9,0.362,350301.6,350301.6,25230,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966520,354247.00
04/06/2016 14:15,2,2.455,ACTIVE,211.70,359.18,59.959,1459966504,"274151322000095","219011344069620",31.85,15.50,0,331.23,393.75,79.2,74.5,0.530,663624.2,663624.2,18877,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966521,354248.00
04/06/2016 14:15,2,2.561,ACTIVE,213.96,350.77,59.959,1459966504,"201051344000988","219011344069620",31.29,9.70,0,317.40,397.96,81.1,76.4,0.371,347680.9,347680.9,25520,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966522,354249.00
04/06/2016 14:15,2,2.480,ACTIVE,212.83,351.97,59.965,1459966504,"201051344001025","219011344069620",31.93,11.00,0,319.81,393.15,80.2,75.5,0.362,361314.5,361314.5,30038,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966523,354250.00
04/06/2016 14:15,2,2.539,ACTIVE,213.74,348.66,59.986,1459966504,"201051344000458","219011344069620",31.51,13.70,0,321.91,396.45,81.1,76.4,0.393,358106.3,358106.3,25443,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966524,354251.00
04/06/2016 14:15,2,2.557,ACTIVE,214.41,350.77,59.944,1459966504,"201051344000853","219011344069620",31.49,11.00,0,320.11,397.96,81.5,76.8,0.371,356624.1,356624.1,25036,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966525,354252.00
04/06/2016 14:15,2,2.496,ACTIVE,212.83,352.27,59.965,1459966504,"201051344000685","219011344069620",20.87,7.70,0,334.84,382.33,52.7,49.0,0.455,363362.1,363362.1,29861,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966526,354253.00
04/06/2016 14:15,2,2.455,ACTIVE,213.06,360.69,59.954,1459966504,"201051344000917","219011344069620",31.59,12.00,0,320.41,393.15,78.6,73.9,0.663,360614.2,360614.2,29863,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966527,354254.00
04/06/2016 14:15,2,2.221,ACTIVE,212.61,372.41,59.938,1459966504,"201051344001145","219011344069620",33.10,10.30,0,333.93,407.27,74.5,69.9,0.619,365616.7,365616.7,29723,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966527,354255.00
04/06/2016 14:15,2,2.506,ACTIVE,212.83,353.47,59.954,1459966504,"201051344000651","219011344069620",21.07,8.00,0,336.04,382.63,53.5,49.7,0.433,357612.4,357612.4,30088,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966528,354256.00
04/06/2016 14:15,2,2.385,ACTIVE,211.48,362.19,59.954,1459966504,"274151322000088","219011344069620",30.85,14.00,0,329.43,379.62,74.6,70.0,0.491,610564.4,610564.4,18664,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966529,354257.00
04/06/2016 14:15,2,1.570,ACTIVE,212.38,459.57,59.970,1459966504,"274151322000068","219011344069620",43.30,15.80,0,429.22,495.64,68.7,64.4,0.455,510299.4,510299.4,19936,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966530,354258.00
04/06/2016 14:15,2,2.488,ACTIVE,212.83,361.29,59.933,1459966504,"201051344001135","219011344069620",31.69,10.70,0,323.41,393.45,79.9,75.2,0.663,353966.5,353966.5,30049,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966531,354259.00
04/06/2016 14:15,2,2.566,ACTIVE,213.06,351.67,59.907,1459966504,"201051344000594","219011344069620",31.81,11.00,0,317.70,394.95,82.7,77.9,0.371,361248.5,361248.5,25474,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966532,354260.00
04/06/2016 14:15,2,2.498,ACTIVE,212.83,357.08,59.949,1459966504,"201051344001203","219011344069620",31.65,12.00,0,318.61,392.85,80.1,75.4,0.371,360546.7,360546.7,30042,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966533,354261.00
04/06/2016 14:15,2,2.424,ACTIVE,211.48,348.66,59.996,1459966504,"274151322000054","219011344069620",30.99,15.50,0,328.82,382.03,76.1,71.6,0.526,624188.4,624188.4,18690,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966534,354262.00
04/06/2016 14:15,2,2.555,ACTIVE,213.51,348.36,59.970,1459966504,"201051344000867","219011344069620",31.51,12.00,0,319.81,392.25,81.5,76.8,0.371,349638.8,349638.8,25477,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966535,354263.00
04/06/2016 14:15,2,2.482,ACTIVE,212.83,362.79,59.901,1459966504,"201051344001093","219011344069620",31.77,11.30,0,319.51,394.95,79.9,75.2,0.641,359537.5,359537.5,29919,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966536,354264.00
04/06/2016 14:15,2,2.535,ACTIVE,213.74,349.26,59.975,1459966504,"201051344000900","219011344069620",31.61,11.30,0,319.51,395.25,81.1,76.4,0.376,364965.2,364965.2,24874,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966536,354265.00
04/06/2016 14:15,2,2.549,ACTIVE,213.74,350.17,59.949,1459966504,"201051344000648","219011344069620",31.69,10.70,0,319.51,394.65,81.8,77.0,0.371,357503.5,357503.5,25177,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966537,354266.00
04/06/2016 14:15,2,2.557,ACTIVE,213.74,351.97,59.965,1459966504,"201051344000569","219011344069620",31.77,12.30,0,322.21,394.65,82.3,77.6,0.380,366250.3,366250.3,24807,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966538,354267.00
04/06/2016 14:15,2,2.523,ACTIVE,213.96,351.67,59.965,1459966504,"201051344000983","219011344069620",31.81,12.00,0,320.71,394.95,81.4,76.6,0.384,357816.9,357816.9,25277,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966539,354268.00
04/06/2016 14:15,2,1.283,ACTIVE,214.19,384.73,59.912,1459966504,"201051344001158","219011344069620",35.23,8.00,0,338.74,408.18,45.9,42.4,0.362,352828.3,352828.3,25529,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966540,354269.00
04/06/2016 14:15,2,2.561,ACTIVE,214.19,350.47,59.965,1459966504,"201051344000576","219011344069620",31.71,11.70,0,318.00,396.75,82.2,77.4,0.376,359419.5,359419.5,24947,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966541,354270.00
04/06/2016 14:15,2,2.420,ACTIVE,211.93,360.99,59.970,1459966504,"274151322000087","219011344069620",31.09,17.00,0,330.33,380.52,76.2,71.6,0.521,598490.9,598490.9,18760,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459966542,354271.00
04/06/2016 14:30,2,3.012,ACTIVE,215.09,351.97,60.002,1459967403,"201051344000645","219011344069620",31.07,13.70,0,336.64,396.15,94.8,89.6,0.433,358990.3,358990.3,25091,0,0,0,L,1122011218,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967405,354272.00
04/06/2016 14:30,2,2.820,ACTIVE,212.16,354.97,59.996,1459967403,"274151322000085","219011344069620",30.71,16.00,0,329.43,379.62,87.7,82.8,0.331,627140.6,627140.6,18701,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967406,354273.00
04/06/2016 14:30,2,2.924,ACTIVE,214.64,353.77,60.012,1459967403,"201051344000633","219011344069620",31.91,11.00,0,335.74,396.15,94.5,89.3,0.446,349938.1,349938.1,25547,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967407,354274.00
04/06/2016 14:30,2,2.922,ACTIVE,215.09,354.07,60.002,1459967403,"201051344000469","219011344069620",31.95,10.70,0,337.24,394.35,94.5,89.3,0.446,351157.0,351157.0,25497,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967408,354275.00
04/06/2016 14:30,2,2.873,ACTIVE,213.29,351.37,60.034,1459967403,"201051344000646","219011344069620",31.63,11.70,0,334.24,394.05,92.0,86.9,0.438,355612.8,355612.8,30053,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967408,354276.00
04/06/2016 14:30,2,2.814,ACTIVE,212.16,356.18,60.007,1459967403,"274151322000052","219011344069620",31.27,16.30,0,333.93,379.92,89.2,84.2,0.354,635829.1,635829.1,18925,0,0,0,L,1151911521,0,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967409,354277.00
04/06/2016 14:30,2,2.910,ACTIVE,214.19,352.27,60.018,1459967403,"201051344000585","219011344069620",31.71,11.00,0,335.44,391.64,93.5,88.3,0.429,361268.6,361268.6,30060,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967410,354278.00
04/06/2016 14:30,2,2.824,ACTIVE,213.29,352.87,60.034,1459967403,"201051344001230","219011344069620",31.81,12.00,0,333.33,394.05,91.0,85.9,0.420,359544.8,359544.8,29849,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967411,354279.00
04/06/2016 14:30,2,2.492,ACTIVE,214.19,366.70,60.007,1459967403,"201051344000582","219011344069620",33.40,12.70,0,332.43,407.57,84.3,79.5,0.380,353119.1,353119.1,30026,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967412,354280.00
04/06/2016 14:30,2,2.893,ACTIVE,213.29,353.17,60.002,1459967403,"201051344000955","219011344069620",31.77,12.00,0,335.74,394.95,93.0,87.9,0.433,364362.3,364362.3,29965,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967413,354281.00
04/06/2016 14:30,2,1.871,ACTIVE,212.16,449.05,60.007,1459967403,"274151322000094","219011344069620",42.20,17.30,0,420.20,494.14,79.8,75.0,0.309,510426.3,510426.3,19736,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967414,354282.00
04/06/2016 14:30,2,2.938,ACTIVE,214.87,353.47,60.012,1459967403,"201051344000579","219011344069620",31.97,11.70,0,339.65,386.83,95.0,89.8,0.451,364470.0,364470.0,5571,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967415,354283.00
04/06/2016 14:30,2,2.887,ACTIVE,213.06,350.77,60.012,1459967403,"201051344000890","219011344069620",31.65,12.00,0,335.44,394.95,92.6,87.5,0.429,361658.3,361658.3,29990,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967416,354284.00
04/06/2016 14:30,2,2.854,ACTIVE,213.51,356.48,60.012,1459967403,"201051344000438","219011344069620",32.14,9.70,0,337.84,402.77,93.0,87.8,0.429,363799.9,363799.9,29990,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967417,354285.00
04/06/2016 14:30,2,2.152,ACTIVE,212.16,368.80,60.007,1459967403,"274151322000083","219011344069620",33.60,13.70,0,354.07,401.56,73.2,68.8,0.513,630170.7,630170.7,18976,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967419,354286.00
04/06/2016 14:30,2,2.357,ACTIVE,213.06,374.21,60.007,1459967403,"274151322000076","219011344069620",34.15,15.80,0,354.37,407.27,81.7,76.9,0.314,670494.6,670494.6,18983,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967420,354287.00
04/06/2016 14:30,2,2.955,ACTIVE,214.19,350.77,60.012,1459967403,"201051344000868","219011344069620",31.29,11.70,0,336.34,381.42,93.7,88.5,0.433,350324.7,350324.7,25231,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967421,354288.00
04/06/2016 14:30,2,2.865,ACTIVE,212.16,348.36,60.002,1459967403,"274151322000095","219011344069620",31.67,18.00,0,336.04,385.33,91.9,86.8,0.345,663647.0,663647.0,18878,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967422,354289.00
04/06/2016 14:30,2,2.922,ACTIVE,214.87,352.57,60.007,1459967403,"201051344000988","219011344069620",31.61,12.00,0,337.24,385.03,93.6,88.4,0.438,347704.1,347704.1,25521,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967422,354290.00
04/06/2016 14:30,2,2.875,ACTIVE,213.74,351.97,60.007,1459967403,"201051344001025","219011344069620",31.71,12.00,0,335.14,382.63,92.3,87.2,0.424,361337.4,361337.4,30039,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967423,354291.00
04/06/2016 14:30,2,2.912,ACTIVE,214.64,351.97,60.012,1459967403,"201051344000458","219011344069620",31.61,14.30,0,336.64,383.23,93.2,88.0,0.446,358129.4,358129.4,25444,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967424,354292.00
04/06/2016 14:30,2,2.908,ACTIVE,215.32,353.47,60.007,1459967403,"201051344000853","219011344069620",31.83,11.70,0,338.14,384.43,93.8,88.6,0.433,356647.3,356647.3,25037,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967425,354293.00
04/06/2016 14:30,2,2.859,ACTIVE,213.29,355.28,59.991,1459967403,"201051344000685","219011344069620",20.89,8.00,0,334.54,389.54,60.5,56.5,0.521,363376.9,363376.9,29862,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967426,354294.00
04/06/2016 14:30,2,2.801,ACTIVE,213.96,352.57,60.039,1459967403,"201051344000917","219011344069620",31.77,13.30,0,334.84,395.55,90.1,85.0,0.415,360636.7,360636.7,29864,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967427,354295.00
