ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 14:30,2,2.818,ACTIVE,213.29,351.07,60.007,1459967403,"201051344001145","219011344069620",31.69,11.00,0,336.34,414.49,90.5,85.5,0.420,365637.6,365637.6,29724,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967428,354296.00
04/06/2016 14:30,2,2.811,ACTIVE,213.74,356.18,60.007,1459967403,"201051344000651","219011344069620",32.14,10.00,0,335.14,399.16,91.5,86.4,0.415,357634.7,357634.7,30089,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967429,354297.00
04/06/2016 14:30,2,2.719,ACTIVE,211.70,347.76,60.007,1459967403,"274151322000088","219011344069620",30.91,15.80,0,329.73,379.32,85.2,80.3,0.314,610585.5,610585.5,18665,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967430,354298.00
04/06/2016 14:30,2,1.814,ACTIVE,212.83,466.79,60.002,1459967403,"274151322000068","219011344069620",42.88,18.30,0,427.11,498.05,78.2,73.6,0.530,510318.7,510318.7,19937,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967431,354299.00
04/06/2016 14:30,2,2.828,ACTIVE,213.51,351.37,59.965,1459967403,"201051344001135","219011344069620",31.79,12.30,0,335.44,393.45,91.1,86.0,0.420,353989.2,353989.2,30050,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967432,354300.00
04/06/2016 14:30,2,2.914,ACTIVE,213.96,354.37,60.023,1459967403,"201051344000594","219011344069620",31.93,12.00,0,336.34,385.33,94.2,89.0,0.433,361272.0,361272.0,25475,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967433,354301.00
04/06/2016 14:30,2,2.844,ACTIVE,213.96,351.07,60.012,1459967403,"201051344001203","219011344069620",31.65,13.30,0,335.44,384.13,91.1,86.0,0.424,360569.5,360569.5,30043,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967434,354302.00
04/06/2016 14:30,2,2.754,ACTIVE,212.16,351.97,60.002,1459967403,"274151322000054","219011344069620",31.05,17.80,0,328.22,379.62,86.7,81.7,0.318,624209.8,624209.8,18691,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967435,354303.00
04/06/2016 14:30,2,2.906,ACTIVE,214.41,350.17,60.018,1459967403,"201051344000867","219011344069620",31.51,12.70,0,336.34,381.42,92.8,87.6,0.424,349661.9,349661.9,25478,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967436,354304.00
04/06/2016 14:30,2,2.850,ACTIVE,213.74,350.47,60.012,1459967403,"201051344001093","219011344069620",31.47,12.30,0,335.14,392.85,90.8,85.8,0.407,359560.2,359560.2,29920,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967437,354305.00
04/06/2016 14:30,2,2.896,ACTIVE,214.64,351.67,59.996,1459967403,"201051344000900","219011344069620",31.47,12.70,0,336.94,383.53,92.3,87.2,0.429,364988.2,364988.2,24875,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967438,354306.00
04/06/2016 14:30,2,2.889,ACTIVE,214.87,351.97,60.018,1459967403,"201051344000648","219011344069620",31.79,11.70,0,338.14,383.53,93.0,87.8,0.433,357526.7,357526.7,25178,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967439,354307.00
04/06/2016 14:30,2,2.914,ACTIVE,214.87,351.67,60.012,1459967403,"201051344000569","219011344069620",31.65,12.70,0,338.14,383.53,93.5,88.3,0.438,366273.5,366273.5,24808,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967439,354308.00
04/06/2016 14:30,2,2.861,ACTIVE,214.87,354.67,60.002,1459967403,"201051344000983","219011344069620",31.95,12.70,0,338.44,383.83,92.6,87.5,0.442,357839.9,357839.9,25278,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967440,354309.00
04/06/2016 14:30,2,1.775,ACTIVE,215.09,384.73,60.002,1459967403,"201051344001158","219011344069620",34.67,8.50,0,363.09,418.70,62.5,58.4,0.517,352842.4,352842.4,25530,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967441,354310.00
04/06/2016 14:30,2,2.920,ACTIVE,215.32,351.97,60.012,1459967403,"201051344000576","219011344069620",31.59,12.30,0,337.84,384.43,93.4,88.2,0.424,359442.8,359442.8,24948,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967442,354311.00
04/06/2016 14:30,2,2.762,ACTIVE,212.38,351.97,60.007,1459967403,"274151322000087","219011344069620",31.05,18.70,0,329.73,379.02,86.8,81.9,0.331,598512.4,598512.4,18761,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967443,354312.00
04/06/2016 14:30,2,2.873,ACTIVE,213.74,350.17,60.002,1459967403,"201051344000417","219011344069620",31.51,11.70,0,334.54,393.45,91.7,86.6,0.429,357133.3,357133.3,30141,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459967444,354313.00
04/06/2016 14:45,2,2.619,ACTIVE,214.87,350.17,60.007,1459968303,"201051344000645","219011344069620",31.43,15.30,0,337.54,383.83,83.4,78.5,0.380,359014.0,359014.0,25092,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968305,354314.00
04/06/2016 14:45,2,2.539,ACTIVE,212.38,344.76,59.981,1459968303,"274151322000085","219011344069620",30.51,17.00,0,333.93,369.40,78.4,73.8,0.283,627162.7,627162.7,18702,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968305,354315.00
04/06/2016 14:45,2,2.594,ACTIVE,214.64,351.97,59.975,1459968303,"201051344000633","219011344069620",31.71,11.30,0,338.14,387.14,83.3,78.5,0.389,349961.8,349961.8,25548,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968306,354316.00
04/06/2016 14:45,2,2.594,ACTIVE,214.87,351.07,60.007,1459968303,"201051344000469","219011344069620",31.71,10.30,0,338.44,385.03,83.4,78.5,0.389,351180.6,351180.6,25498,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968307,354317.00
04/06/2016 14:45,2,2.525,ACTIVE,213.06,353.77,60.018,1459968303,"201051344000646","219011344069620",31.97,12.00,0,334.24,384.13,81.7,77.0,0.384,355636.0,355636.0,30054,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968308,354318.00
04/06/2016 14:45,2,2.525,ACTIVE,211.70,355.28,59.996,1459968303,"274151322000052","219011344069620",31.39,17.80,0,334.24,373.31,80.2,75.5,0.318,635851.8,635851.8,18926,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968309,354319.00
04/06/2016 14:45,2,2.572,ACTIVE,213.96,351.97,60.018,1459968303,"201051344000585","219011344069620",31.77,12.00,0,335.44,384.43,82.8,77.9,0.384,361292.1,361292.1,30061,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968310,354320.00
04/06/2016 14:45,2,2.520,ACTIVE,213.06,348.36,60.007,1459968303,"201051344001230","219011344069620",31.45,12.30,0,335.74,385.03,80.3,75.6,0.376,359567.7,359567.7,29850,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968311,354321.00
04/06/2016 14:45,2,2.514,ACTIVE,213.96,352.27,60.023,1459968303,"201051344000582","219011344069620",31.77,13.00,0,334.54,387.44,80.9,76.1,0.367,353141.5,353141.5,30027,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968312,354322.00
04/06/2016 14:45,2,2.566,ACTIVE,212.83,352.57,60.002,1459968303,"201051344000955","219011344069620",31.91,12.70,0,336.34,386.23,82.9,78.1,0.389,364385.8,364385.8,29966,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968313,354323.00
04/06/2016 14:45,2,1.648,ACTIVE,211.93,452.66,60.007,1459968303,"274151322000094","219011344069620",42.54,18.00,0,419.30,497.45,70.6,66.2,0.495,510446.3,510446.3,19737,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968314,354324.00
04/06/2016 14:45,2,2.629,ACTIVE,214.64,349.86,59.981,1459968303,"201051344000579","219011344069620",31.51,12.00,0,339.65,389.84,83.9,79.1,0.389,364493.9,364493.9,5572,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968315,354325.00
04/06/2016 14:45,2,2.555,ACTIVE,213.06,352.27,60.002,1459968303,"201051344000890","219011344069620",31.89,12.30,0,335.44,384.13,82.6,77.8,0.371,361681.6,361681.6,29991,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968315,354326.00
04/06/2016 14:45,2,2.582,ACTIVE,213.74,351.07,60.023,1459968303,"201051344000438","219011344069620",31.71,12.00,0,337.54,386.23,83.0,78.2,0.389,363823.4,363823.4,29991,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968316,354327.00
04/06/2016 14:45,2,2.549,ACTIVE,213.74,351.97,60.012,1459968303,"201051344000417","219011344069620",31.83,12.30,0,334.84,382.93,82.2,77.4,0.393,357155.9,357155.9,30142,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968317,354328.00
04/06/2016 14:45,2,2.068,ACTIVE,211.93,380.22,60.012,1459968303,"274151322000083","219011344069620",33.44,15.50,0,348.66,399.46,70.0,65.7,0.491,630189.9,630189.9,18977,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968318,354329.00
04/06/2016 14:45,2,2.422,ACTIVE,212.83,359.48,60.018,1459968303,"274151322000076","219011344069620",33.08,18.00,0,350.17,390.14,81.2,76.5,0.318,670516.4,670516.4,18984,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968319,354330.00
04/06/2016 14:45,2,2.588,ACTIVE,214.19,350.77,60.002,1459968303,"201051344000868","219011344069620",31.71,11.70,0,336.64,382.63,83.2,78.3,0.380,350348.3,350348.3,25232,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968320,354331.00
04/06/2016 14:45,2,2.580,ACTIVE,212.16,354.97,60.007,1459968303,"274151322000095","219011344069620",31.73,18.30,0,336.94,377.52,82.8,78.0,0.305,663670.5,663670.5,18879,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968321,354332.00
04/06/2016 14:45,2,2.596,ACTIVE,214.64,352.27,60.012,1459968303,"201051344000988","219011344069620",31.71,12.30,0,337.24,385.33,83.5,78.6,0.389,347727.7,347727.7,25522,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968322,354333.00
04/06/2016 14:45,2,2.529,ACTIVE,213.51,354.67,60.018,1459968303,"201051344001025","219011344069620",32.14,12.70,0,335.14,384.43,82.5,77.7,0.376,361360.8,361360.8,30040,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968323,354334.00
04/06/2016 14:45,2,2.602,ACTIVE,214.64,349.26,60.018,1459968303,"201051344000458","219011344069620",31.55,14.70,0,338.14,383.53,83.1,78.3,0.393,358153.0,358153.0,25445,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968324,354335.00
04/06/2016 14:45,2,2.596,ACTIVE,215.09,351.37,59.996,1459968303,"201051344000853","219011344069620",31.81,11.70,0,339.65,385.33,83.7,78.8,0.384,356671.0,356671.0,25038,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968325,354336.00
04/06/2016 14:45,2,2.516,ACTIVE,213.51,352.87,60.002,1459968303,"201051344000685","219011344069620",31.97,10.30,0,333.93,389.84,81.5,76.7,0.389,363396.8,363396.8,29863,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968325,354337.00
04/06/2016 14:45,2,2.510,ACTIVE,213.96,350.77,60.007,1459968303,"201051344000917","219011344069620",31.61,14.00,0,335.14,384.73,80.4,75.6,0.367,360659.6,360659.6,29865,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968326,354338.00
04/06/2016 14:45,2,2.527,ACTIVE,213.74,349.56,60.012,1459968303,"201051344001145","219011344069620",31.57,12.00,0,335.44,383.83,80.8,76.1,0.376,365660.6,365660.6,29725,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968327,354339.00
04/06/2016 14:45,2,2.586,ACTIVE,213.96,348.96,59.970,1459968303,"201051344000651","219011344069620",31.59,12.30,0,334.84,384.43,82.8,77.9,0.376,357658.0,357658.0,30090,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968328,354340.00
04/06/2016 14:45,2,2.490,ACTIVE,211.93,349.26,60.012,1459968303,"274151322000088","219011344069620",30.69,16.30,0,330.03,377.82,77.5,72.8,0.530,610607.4,610607.4,18666,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968329,354341.00
04/06/2016 14:45,2,1.623,ACTIVE,212.83,469.79,60.007,1459968303,"274151322000068","219011344069620",43.10,18.70,0,423.50,497.45,70.3,65.9,0.482,510338.6,510338.6,19938,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968330,354342.00
04/06/2016 14:45,2,2.561,ACTIVE,213.29,349.26,60.002,1459968303,"201051344001135","219011344069620",31.59,12.30,0,335.14,384.13,82.0,77.2,0.376,354012.3,354012.3,30051,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968331,354343.00
04/06/2016 14:45,2,2.627,ACTIVE,213.74,350.47,60.007,1459968303,"201051344000594","219011344069620",31.69,13.00,0,335.74,385.03,84.3,79.5,0.384,361295.8,361295.8,25476,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968332,354344.00
04/06/2016 14:45,2,2.557,ACTIVE,213.74,349.26,60.002,1459968303,"201051344001203","219011344069620",31.59,14.00,0,334.84,383.23,81.9,77.1,0.384,360592.6,360592.6,30044,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968333,354345.00
04/06/2016 14:45,2,2.496,ACTIVE,211.93,352.27,59.986,1459968303,"274151322000054","219011344069620",31.19,17.80,0,333.63,370.30,78.9,74.2,0.301,624232.0,624232.0,18692,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968334,354346.00
04/06/2016 14:45,2,2.592,ACTIVE,214.41,350.47,60.012,1459968303,"201051344000867","219011344069620",31.69,13.70,0,337.54,384.43,83.2,78.3,0.376,349685.4,349685.4,25479,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968335,354347.00
04/06/2016 14:45,2,2.551,ACTIVE,213.74,349.86,60.012,1459968303,"201051344001093","219011344069620",31.59,12.70,0,334.84,384.13,81.6,76.9,0.362,359583.3,359583.3,29921,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968336,354348.00
04/06/2016 14:45,2,2.590,ACTIVE,214.41,350.47,59.996,1459968303,"201051344000900","219011344069620",31.47,12.70,0,337.54,385.63,82.6,77.8,0.380,365011.6,365011.6,24876,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968336,354349.00
04/06/2016 14:45,2,2.613,ACTIVE,214.64,349.86,59.996,1459968303,"201051344000648","219011344069620",31.51,13.00,0,338.14,384.13,83.4,78.6,0.380,357550.2,357550.2,25179,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968337,354350.00
04/06/2016 14:45,2,2.598,ACTIVE,214.87,352.27,60.002,1459968303,"201051344000569","219011344069620",31.83,13.70,0,338.44,384.13,83.7,78.8,0.384,366297.1,366297.1,24809,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968338,354351.00
04/06/2016 14:45,2,2.568,ACTIVE,214.87,352.87,60.012,1459968303,"201051344000983","219011344069620",31.91,13.30,0,338.14,385.93,83.0,78.2,0.393,357863.4,357863.4,25279,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968339,354352.00
04/06/2016 14:45,2,1.885,ACTIVE,214.87,376.92,60.028,1459968303,"201051344001158","219011344069620",33.77,9.00,0,347.76,419.60,64.5,60.3,0.544,352859.3,352859.3,25531,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968340,354353.00
04/06/2016 14:45,2,2.621,ACTIVE,215.09,351.97,60.002,1459968303,"201051344000576","219011344069620",31.51,13.30,0,338.74,384.73,83.6,78.8,0.384,359466.3,359466.3,24949,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968341,354354.00
04/06/2016 14:45,2,2.520,ACTIVE,212.38,351.67,59.991,1459968303,"274151322000087","219011344069620",30.83,20.00,0,333.63,369.70,78.6,74.0,0.296,598534.4,598534.4,18762,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459968342,354355.00
04/06/2016 15:00,2,1.504,ACTIVE,213.96,353.17,59.975,1459969204,"201051344000645","219011344069620",31.09,12.30,0,323.11,396.15,47.4,43.8,0.371,359029.6,359029.6,25093,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969205,354356.00
04/06/2016 15:00,2,1.439,ACTIVE,211.70,344.45,59.933,1459969204,"274151322000085","219011344069620",30.42,14.00,0,330.63,379.02,44.3,40.9,0.301,627177.3,627177.3,18703,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969206,354357.00
04/06/2016 15:00,2,1.482,ACTIVE,213.74,354.67,59.975,1459969204,"201051344000633","219011344069620",31.63,9.70,0,318.91,397.35,47.5,43.9,0.384,349977.4,349977.4,25549,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969207,354358.00
04/06/2016 15:00,2,1.498,ACTIVE,213.74,352.87,59.975,1459969204,"201051344000469","219011344069620",31.43,8.50,0,319.51,396.15,47.7,44.1,0.384,351196.3,351196.3,25499,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969207,354359.00
04/06/2016 15:00,2,1.461,ACTIVE,212.16,350.77,59.991,1459969204,"201051344000646","219011344069620",31.41,9.70,0,322.21,390.74,46.5,43.0,0.384,355651.2,355651.2,30055,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969209,354360.00
04/06/2016 15:00,2,1.447,ACTIVE,211.48,351.97,59.996,1459969204,"274151322000052","219011344069620",30.99,13.30,0,328.52,379.02,45.5,42.0,0.301,635866.7,635866.7,18927,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969209,354361.00
04/06/2016 15:00,2,1.492,ACTIVE,213.06,351.97,59.981,1459969204,"201051344000585","219011344069620",31.25,10.00,0,318.00,391.04,47.2,43.7,0.376,361307.6,361307.6,30062,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969210,354362.00
04/06/2016 15:00,2,1.430,ACTIVE,212.38,349.86,59.975,1459969204,"201051344001230","219011344069620",31.41,10.00,0,324.92,392.85,45.5,42.0,0.362,359582.7,359582.7,29851,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969211,354363.00
04/06/2016 15:00,2,1.443,ACTIVE,213.06,351.67,59.970,1459969204,"201051344000582","219011344069620",31.45,11.00,0,321.91,391.94,46.0,42.5,0.362,353156.7,353156.7,30028,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969212,354364.00
04/06/2016 15:00,2,1.473,ACTIVE,212.16,352.87,59.996,1459969204,"201051344000955","219011344069620",31.71,10.00,0,321.91,394.05,47.3,43.7,0.384,364401.3,364401.3,29967,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969213,354365.00
04/06/2016 15:00,2,0.949,ACTIVE,211.48,438.83,59.965,1459969204,"274151322000094","219011344069620",41.13,15.30,0,336.04,483.32,39.6,36.3,0.270,510459.4,510459.4,19738,0,0,0,L,1151911521,0,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969214,354366.00
04/06/2016 15:00,2,1.498,ACTIVE,213.51,353.47,59.986,1459969204,"201051344000579","219011344069620",31.63,10.00,0,320.71,397.35,48.1,44.5,0.384,364509.6,364509.6,5573,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969215,354367.00
04/06/2016 15:00,2,1.490,ACTIVE,212.38,349.86,59.938,1459969204,"201051344000890","219011344069620",31.31,10.70,0,320.11,391.34,47.3,43.7,0.367,361697.1,361697.1,29992,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969216,354368.00
04/06/2016 15:00,2,1.455,ACTIVE,212.61,355.58,60.018,1459969204,"201051344000438","219011344069620",31.93,9.30,0,321.91,392.85,47.1,43.6,0.376,363838.9,363838.9,29992,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969217,354369.00
04/06/2016 15:00,2,1.482,ACTIVE,212.61,351.37,60.007,1459969204,"201051344000417","219011344069620",31.39,10.30,0,318.61,389.54,47.1,43.6,0.384,357171.3,357171.3,30143,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969218,354370.00
04/06/2016 15:00,2,1.264,ACTIVE,211.48,363.09,59.970,1459969204,"274151322000083","219011344069620",32.46,12.70,0,336.04,393.15,41.6,38.3,0.287,630203.2,630203.2,18978,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969218,354371.00
04/06/2016 15:00,2,1.451,ACTIVE,212.38,351.67,59.970,1459969204,"274151322000076","219011344069620",31.67,14.00,0,334.54,388.64,46.6,43.0,0.323,670531.7,670531.7,18985,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969219,354372.00
04/06/2016 15:00,2,1.502,ACTIVE,213.29,352.87,59.944,1459969204,"201051344000868","219011344069620",30.89,10.00,0,319.81,391.04,47.0,43.4,0.376,350363.8,350363.8,25233,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969220,354373.00
04/06/2016 15:00,2,1.443,ACTIVE,211.70,351.37,59.981,1459969204,"274151322000095","219011344069620",31.23,14.30,0,329.73,381.42,45.6,42.1,0.305,663685.7,663685.7,18880,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969221,354374.00
04/06/2016 15:00,2,1.475,ACTIVE,213.51,354.67,59.975,1459969204,"201051344000988","219011344069620",31.27,9.70,0,321.01,397.35,46.8,43.2,0.380,347743.2,347743.2,25523,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969222,354375.00
04/06/2016 15:00,2,1.473,ACTIVE,212.61,350.17,59.975,1459969204,"201051344001025","219011344069620",31.19,10.00,0,322.51,393.45,46.5,43.0,0.367,361376.1,361376.1,30041,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969223,354376.00
04/06/2016 15:00,2,1.488,ACTIVE,213.51,352.27,59.975,1459969204,"201051344000458","219011344069620",31.11,12.30,0,320.41,395.25,47.0,43.4,0.389,358168.4,358168.4,25446,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969224,354377.00
04/06/2016 15:00,2,1.488,ACTIVE,214.19,354.37,59.975,1459969204,"201051344000853","219011344069620",31.13,10.30,0,323.72,395.55,47.0,43.4,0.380,356686.6,356686.6,25039,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969225,354378.00
04/06/2016 15:00,2,1.430,ACTIVE,212.83,352.27,59.965,1459969204,"201051344000685","219011344069620",31.55,9.30,0,318.61,392.55,45.8,42.2,0.380,363411.9,363411.9,29864,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969226,354379.00
04/06/2016 15:00,2,1.418,ACTIVE,213.06,351.07,59.970,1459969204,"201051344000917","219011344069620",31.23,11.70,0,322.51,391.04,45.0,41.5,0.362,360674.5,360674.5,29866,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969227,354380.00
04/06/2016 15:00,2,1.424,ACTIVE,212.83,351.07,59.975,1459969204,"201051344001145","219011344069620",31.35,10.00,0,320.11,391.34,45.2,41.7,0.362,365675.6,365675.6,29726,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969228,354381.00
04/06/2016 15:00,2,1.457,ACTIVE,212.83,351.37,59.975,1459969204,"201051344000651","219011344069620",31.25,10.00,0,318.61,391.34,46.1,42.6,0.362,357673.3,357673.3,30091,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969229,354382.00
04/06/2016 15:00,2,1.379,ACTIVE,211.48,348.06,59.975,1459969204,"274151322000088","219011344069620",30.36,13.00,0,333.93,379.32,42.4,39.0,0.283,610621.5,610621.5,18667,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969229,354383.00
04/06/2016 15:00,2,0.932,ACTIVE,212.38,449.95,59.970,1459969204,"274151322000068","219011344069620",42.06,15.50,0,335.74,484.22,40.2,36.9,0.261,510351.7,510351.7,19939,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969230,354384.00
04/06/2016 15:00,2,1.443,ACTIVE,212.38,349.86,60.012,1459969204,"201051344001135","219011344069620",31.33,10.70,0,320.11,391.94,45.8,42.3,0.371,354027.4,354027.4,30052,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969231,354385.00
04/06/2016 15:00,2,1.475,ACTIVE,212.83,351.97,60.007,1459969204,"201051344000594","219011344069620",31.49,10.00,0,319.51,393.75,47.0,43.4,0.367,361311.3,361311.3,25477,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969232,354386.00
04/06/2016 15:00,2,1.424,ACTIVE,212.83,350.17,59.959,1459969204,"201051344001203","219011344069620",31.35,11.70,0,317.70,392.85,45.2,41.7,0.362,360607.7,360607.7,30045,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969233,354387.00
04/06/2016 15:00,2,1.389,ACTIVE,211.70,348.66,59.975,1459969204,"274151322000054","219011344069620",30.79,14.70,0,327.32,379.32,43.3,39.9,0.296,624246.4,624246.4,18693,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969234,354388.00
04/06/2016 15:00,2,1.455,ACTIVE,213.51,351.67,59.922,1459969204,"201051344000867","219011344069620",31.25,11.30,0,320.41,390.14,46.1,42.6,0.362,349700.7,349700.7,25480,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969235,354389.00
04/06/2016 15:00,2,1.434,ACTIVE,212.83,351.07,60.028,1459969204,"201051344001093","219011344069620",31.35,10.70,0,321.31,391.64,45.5,42.0,0.349,359598.3,359598.3,29922,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969236,354390.00
04/06/2016 15:00,2,1.412,ACTIVE,213.29,352.87,59.981,1459969204,"201051344000900","219011344069620",31.39,10.70,0,320.71,395.85,44.9,41.4,0.367,365026.7,365026.7,24877,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969237,354391.00
04/06/2016 15:00,2,1.469,ACTIVE,213.51,351.67,60.002,1459969204,"201051344000648","219011344069620",31.09,10.30,0,319.51,396.45,46.3,42.7,0.362,357565.5,357565.5,25180,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969238,354392.00
04/06/2016 15:00,2,1.453,ACTIVE,213.51,352.57,59.928,1459969204,"201051344000569","219011344069620",31.51,10.70,0,319.51,395.85,46.4,42.9,0.367,366312.5,366312.5,24810,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969239,354393.00
04/06/2016 15:00,2,1.443,ACTIVE,213.51,352.27,59.975,1459969204,"201051344000983","219011344069620",31.15,10.70,0,319.81,395.55,45.6,42.1,0.376,357878.6,357878.6,25280,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969239,354394.00
04/06/2016 15:00,2,1.170,ACTIVE,213.51,364.89,59.975,1459969204,"201051344001158","219011344069620",33.16,8.00,0,349.56,407.57,39.4,36.1,0.318,352871.7,352871.7,25532,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969240,354395.00
04/06/2016 15:00,2,1.443,ACTIVE,213.96,354.07,59.996,1459969204,"201051344000576","219011344069620",31.41,11.00,0,320.71,396.15,46.0,42.4,0.362,359481.6,359481.6,24950,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969241,354396.00
04/06/2016 15:00,2,1.369,ACTIVE,211.70,349.86,59.981,1459969204,"274151322000087","219011344069620",30.65,15.50,0,329.73,378.72,42.5,39.1,0.287,598548.6,598548.6,18763,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459969242,354397.00
04/06/2016 15:15,2,1.480,ACTIVE,213.74,352.87,59.975,1459970104,"201051344000645","219011344069620",31.27,11.30,0,337.24,385.93,46.9,43.3,0.371,359041.3,359041.3,25094,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970105,354398.00
04/06/2016 15:15,2,1.400,ACTIVE,211.70,351.67,59.970,1459970104,"274151322000085","219011344069620",30.81,12.70,0,334.84,370.30,43.6,40.2,0.292,627188.3,627188.3,18704,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970106,354399.00
04/06/2016 15:15,2,1.486,ACTIVE,213.74,353.17,59.981,1459970104,"201051344000633","219011344069620",31.21,8.50,0,336.04,385.93,47.0,43.4,0.384,349989.1,349989.1,25550,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970107,354400.00
04/06/2016 15:15,2,1.492,ACTIVE,213.51,352.27,59.981,1459970104,"201051344000469","219011344069620",31.29,7.30,0,335.74,386.23,47.4,43.8,0.389,351208.1,351208.1,25500,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970108,354401.00
04/06/2016 15:15,2,1.441,ACTIVE,212.38,350.77,59.981,1459970104,"201051344000646","219011344069620",31.47,8.00,0,334.24,384.43,46.0,42.4,0.376,355662.7,355662.7,30056,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970109,354402.00
04/06/2016 15:15,2,1.424,ACTIVE,211.25,351.97,59.970,1459970104,"274151322000052","219011344069620",30.95,11.70,0,333.93,370.60,44.6,41.1,0.309,635877.9,635877.9,18928,0,0,0,L,1151911521,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970110,354403.00
04/06/2016 15:15,2,1.473,ACTIVE,212.83,351.67,59.975,1459970104,"201051344000585","219011344069620",31.37,9.00,0,335.44,384.13,46.8,43.2,0.371,361319.3,361319.3,30063,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970110,354404.00
04/06/2016 15:15,2,1.426,ACTIVE,212.38,349.86,59.970,1459970104,"201051344001230","219011344069620",31.37,9.00,0,334.24,384.43,45.4,41.8,0.362,359594.0,359594.0,29852,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970111,354405.00
04/06/2016 15:15,2,1.439,ACTIVE,213.29,351.07,59.959,1459970104,"201051344000582","219011344069620",31.37,10.00,0,334.84,385.63,45.8,42.3,0.358,353168.0,353168.0,30029,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970112,354406.00
04/06/2016 15:15,2,1.477,ACTIVE,212.16,349.86,59.938,1459970104,"201051344000955","219011344069620",31.39,9.00,0,335.74,386.23,47.0,43.4,0.380,364413.0,364413.0,29968,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970113,354407.00
04/06/2016 15:15,2,0.955,ACTIVE,211.48,437.03,59.981,1459970104,"274151322000094","219011344069620",40.79,14.00,0,334.24,478.81,39.4,36.1,0.270,510469.1,510469.1,19739,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970114,354408.00
04/06/2016 15:15,2,1.484,ACTIVE,213.51,353.77,59.970,1459970104,"201051344000579","219011344069620",31.79,8.00,0,337.54,386.83,47.9,44.3,0.389,364521.5,364521.5,5574,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970115,354409.00
04/06/2016 15:15,2,1.484,ACTIVE,212.38,349.86,59.922,1459970104,"201051344000890","219011344069620",31.31,9.30,0,333.63,385.63,47.0,43.5,0.358,361708.8,361708.8,29993,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970116,354410.00
04/06/2016 15:15,2,1.471,ACTIVE,212.83,351.07,60.012,1459970104,"201051344000438","219011344069620",31.49,8.00,0,336.34,387.74,46.9,43.3,0.380,363850.6,363850.6,29993,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970117,354411.00
04/06/2016 15:15,2,1.465,ACTIVE,212.83,352.57,60.023,1459970104,"201051344000417","219011344069620",31.61,9.00,0,334.84,383.23,47.0,43.4,0.371,357183.0,357183.0,30144,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970118,354412.00
04/06/2016 15:15,2,1.320,ACTIVE,211.48,357.98,60.012,1459970104,"274151322000083","219011344069620",32.03,12.00,0,336.04,380.22,42.9,39.4,0.296,630213.7,630213.7,18979,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970119,354413.00
04/06/2016 15:15,2,1.469,ACTIVE,211.93,344.76,59.970,1459970104,"274151322000076","219011344069620",31.23,12.30,0,336.64,379.02,46.5,42.9,0.314,670543.4,670543.4,18986,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970120,354414.00
04/06/2016 15:15,2,1.482,ACTIVE,213.29,352.27,59.954,1459970104,"201051344000868","219011344069620",31.33,9.00,0,335.44,382.93,47.0,43.5,0.371,350375.6,350375.6,25234,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970120,354415.00
04/06/2016 15:15,2,1.443,ACTIVE,211.48,348.96,59.975,1459970104,"274151322000095","219011344069620",31.25,12.70,0,334.84,376.31,45.7,42.2,0.305,663697.1,663697.1,18881,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970121,354416.00
04/06/2016 15:15,2,1.479,ACTIVE,213.51,354.37,59.965,1459970104,"201051344000988","219011344069620",31.33,8.50,0,336.04,386.53,46.9,43.3,0.376,347754.9,347754.9,25524,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970122,354417.00
04/06/2016 15:15,2,1.482,ACTIVE,212.61,349.56,59.981,1459970104,"201051344001025","219011344069620",31.11,8.50,0,335.14,383.83,46.7,43.2,0.367,361387.7,361387.7,30042,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970123,354418.00
04/06/2016 15:15,2,1.486,ACTIVE,213.51,351.67,60.012,1459970104,"201051344000458","219011344069620",31.29,11.00,0,336.64,383.53,47.2,43.6,0.398,358180.2,358180.2,25447,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970124,354419.00
04/06/2016 15:15,2,1.496,ACTIVE,214.19,354.07,59.991,1459970104,"201051344000853","219011344069620",31.21,9.00,0,338.14,387.74,47.3,43.8,0.384,356698.3,356698.3,25040,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970125,354420.00
04/06/2016 15:15,2,1.457,ACTIVE,212.83,351.07,59.944,1459970104,"201051344000685","219011344069620",31.25,8.50,0,334.54,384.13,46.2,42.6,0.393,363423.4,363423.4,29865,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970126,354421.00
04/06/2016 15:15,2,1.432,ACTIVE,212.83,350.77,59.975,1459970104,"201051344000917","219011344069620",31.33,10.30,0,334.24,383.23,45.5,42.0,0.358,360685.8,360685.8,29867,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970127,354422.00
04/06/2016 15:15,2,1.428,ACTIVE,212.83,352.27,60.002,1459970104,"201051344001145","219011344069620",31.65,8.50,0,335.14,385.03,45.7,42.2,0.367,365687.0,365687.0,29727,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970128,354423.00
04/06/2016 15:15,2,1.449,ACTIVE,213.06,352.57,59.991,1459970104,"201051344000651","219011344069620",31.71,8.50,0,335.44,383.53,46.5,43.0,0.371,357684.9,357684.9,30092,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970129,354424.00
04/06/2016 15:15,2,1.398,ACTIVE,211.03,344.15,59.965,1459970104,"274151322000088","219011344069620",30.24,11.70,0,334.24,368.80,42.8,39.4,0.287,610632.2,610632.2,18668,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970130,354425.00
04/06/2016 15:15,2,0.977,ACTIVE,211.93,434.33,59.975,1459970104,"274151322000068","219011344069620",40.35,14.30,0,333.93,476.10,39.8,36.5,0.261,510361.6,510361.6,19940,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970131,354426.00
04/06/2016 15:15,2,1.463,ACTIVE,212.61,349.56,59.981,1459970104,"201051344001135","219011344069620",31.19,9.30,0,334.54,382.93,46.2,42.7,0.367,354038.9,354038.9,30053,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970132,354427.00
04/06/2016 15:15,2,1.506,ACTIVE,213.06,351.37,59.981,1459970104,"201051344000594","219011344069620",31.29,9.00,0,334.24,386.53,47.8,44.2,0.371,361323.2,361323.2,25478,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970132,354428.00
04/06/2016 15:15,2,1.467,ACTIVE,212.83,350.47,59.975,1459970104,"201051344001203","219011344069620",31.01,10.30,0,334.24,384.43,46.1,42.5,0.376,360619.1,360619.1,30046,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970134,354429.00
04/06/2016 15:15,2,1.410,ACTIVE,211.48,343.85,59.965,1459970104,"274151322000054","219011344069620",30.75,13.30,0,334.24,370.30,44.0,40.5,0.292,624257.3,624257.3,18694,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970135,354430.00
04/06/2016 15:15,2,1.477,ACTIVE,213.51,351.67,59.986,1459970104,"201051344000867","219011344069620",31.43,10.00,0,335.44,383.83,47.0,43.4,0.371,349712.4,349712.4,25481,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970135,354431.00
04/06/2016 15:15,2,1.459,ACTIVE,212.83,352.57,59.981,1459970104,"201051344001093","219011344069620",31.67,9.70,0,333.63,383.53,46.8,43.3,0.358,359609.9,359609.9,29923,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970136,354432.00
04/06/2016 15:15,2,1.453,ACTIVE,213.51,352.57,59.996,1459970104,"201051344000900","219011344069620",31.09,9.30,0,336.34,384.13,45.8,42.3,0.371,365038.1,365038.1,24878,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970137,354433.00
04/06/2016 15:15,2,1.482,ACTIVE,213.51,352.27,59.970,1459970104,"201051344000648","219011344069620",31.57,9.30,0,336.64,385.93,47.5,43.9,0.376,357577.3,357577.3,25181,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970138,354434.00
04/06/2016 15:15,2,1.508,ACTIVE,213.51,353.47,59.991,1459970104,"201051344000569","219011344069620",31.11,9.70,0,336.04,386.23,47.5,44.0,0.384,366324.3,366324.3,24811,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970139,354435.00
04/06/2016 15:15,2,1.479,ACTIVE,213.51,352.27,59.986,1459970104,"201051344000983","219011344069620",31.23,9.30,0,336.64,385.63,46.8,43.3,0.384,357890.2,357890.2,25281,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970140,354436.00
04/06/2016 15:15,2,1.279,ACTIVE,213.74,363.09,59.986,1459970104,"201051344001158","219011344069620",32.88,7.70,0,338.74,394.05,42.7,39.3,0.349,352882.0,352882.0,25533,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970141,354437.00
04/06/2016 15:15,2,1.498,ACTIVE,213.96,354.07,59.996,1459970104,"201051344000576","219011344069620",31.15,9.70,0,337.24,386.53,47.3,43.7,0.376,359493.4,359493.4,24951,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970142,354438.00
04/06/2016 15:15,2,1.410,ACTIVE,211.70,348.66,59.981,1459970104,"274151322000087","219011344069620",30.65,14.70,0,334.84,369.10,43.8,40.3,0.292,598559.5,598559.5,18764,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459970143,354439.00
