ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 15:30,2,1.758,ACTIVE,214.41,356.48,59.981,1459971004,"201051344000645","219011344069620",31.57,10.30,0,336.34,385.93,56.2,52.4,0.446,359052.0,359052.0,25095,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971005,354440.00
04/06/2016 15:30,2,1.717,ACTIVE,212.16,352.27,59.986,1459971004,"274151322000085","219011344069620",30.75,11.70,0,335.14,368.50,53.5,49.7,0.367,627198.2,627198.2,18705,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971006,354441.00
04/06/2016 15:30,2,1.766,ACTIVE,214.19,357.98,59.986,1459971004,"201051344000633","219011344069620",31.71,7.30,0,335.44,385.93,56.7,52.8,0.482,349999.8,349999.8,25551,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971007,354442.00
04/06/2016 15:30,2,1.771,ACTIVE,214.19,357.08,59.996,1459971004,"201051344000469","219011344069620",31.83,7.00,0,336.04,385.93,57.2,53.3,0.468,351218.8,351218.8,25501,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971008,354443.00
04/06/2016 15:30,2,1.746,ACTIVE,213.06,355.88,59.981,1459971004,"201051344000646","219011344069620",31.61,7.70,0,333.63,382.63,56.0,52.1,0.468,355673.1,355673.1,30057,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971008,354444.00
04/06/2016 15:30,2,1.736,ACTIVE,211.70,347.76,59.970,1459971004,"274151322000052","219011344069620",31.37,10.70,0,333.63,368.80,55.1,51.3,0.384,635888.0,635888.0,18929,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971009,354445.00
04/06/2016 15:30,2,1.775,ACTIVE,213.51,356.18,60.012,1459971004,"201051344000585","219011344069620",31.69,8.00,0,333.33,382.03,57.0,53.1,0.460,361329.9,361329.9,30064,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971010,354446.00
04/06/2016 15:30,2,1.734,ACTIVE,213.06,354.67,59.986,1459971004,"201051344001230","219011344069620",31.55,8.00,0,333.03,380.82,55.5,51.6,0.451,359604.3,359604.3,29853,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971011,354447.00
04/06/2016 15:30,2,1.758,ACTIVE,213.74,355.88,59.965,1459971004,"201051344000582","219011344069620",31.47,9.00,0,334.84,381.42,56.1,52.2,0.451,353178.4,353178.4,30030,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971012,354448.00
04/06/2016 15:30,2,1.809,ACTIVE,212.83,354.67,59.975,1459971004,"201051344000955","219011344069620",31.49,8.00,0,333.63,382.93,57.7,53.7,0.473,364423.7,364423.7,29969,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971013,354449.00
04/06/2016 15:30,2,1.162,ACTIVE,212.16,449.65,59.986,1459971004,"274151322000094","219011344069620",41.96,13.00,0,332.43,466.19,49.1,45.5,0.331,510478.0,510478.0,19740,0,0,0,L,1151911521,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971014,354450.00
04/06/2016 15:30,2,1.801,ACTIVE,214.19,359.48,59.986,1459971004,"201051344000579","219011344069620",32.05,7.70,0,336.94,385.93,58.5,54.5,0.482,364532.4,364532.4,5575,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971015,354451.00
04/06/2016 15:30,2,1.803,ACTIVE,213.06,356.78,60.044,1459971004,"201051344000890","219011344069620",31.83,8.00,0,333.03,383.53,58.2,54.2,0.451,361719.6,361719.6,29994,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971016,354452.00
04/06/2016 15:30,2,1.822,ACTIVE,213.29,355.88,60.023,1459971004,"201051344000438","219011344069620",31.51,7.30,0,334.24,385.63,58.1,54.2,0.464,363861.3,363861.3,29994,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971017,354453.00
04/06/2016 15:30,2,1.828,ACTIVE,213.29,355.28,60.002,1459971004,"201051344000417","219011344069620",31.37,8.00,0,334.84,379.92,58.1,54.2,0.477,357193.7,357193.7,30145,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971017,354454.00
04/06/2016 15:30,2,1.707,ACTIVE,211.70,355.28,60.023,1459971004,"274151322000083","219011344069620",31.81,11.00,0,333.63,374.21,54.9,51.1,0.389,630223.5,630223.5,18980,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971018,354455.00
04/06/2016 15:30,2,1.834,ACTIVE,212.83,349.86,59.991,1459971004,"274151322000076","219011344069620",31.69,11.00,0,336.04,375.71,59.0,55.0,0.424,670553.9,670553.9,18987,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971019,354456.00
04/06/2016 15:30,2,1.838,ACTIVE,213.74,356.48,59.991,1459971004,"201051344000868","219011344069620",31.53,8.00,0,335.44,383.23,58.7,54.8,0.473,350386.3,350386.3,25235,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971020,354457.00
04/06/2016 15:30,2,1.824,ACTIVE,212.16,359.48,60.002,1459971004,"274151322000095","219011344069620",31.49,11.30,0,334.24,373.31,58.2,54.2,0.389,663707.5,663707.5,18882,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971021,354458.00
04/06/2016 15:30,2,1.852,ACTIVE,214.19,357.98,60.023,1459971004,"201051344000988","219011344069620",31.35,7.70,0,335.74,385.63,58.8,54.8,0.486,347765.6,347765.6,25525,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971022,354459.00
04/06/2016 15:30,2,1.836,ACTIVE,213.29,355.58,59.991,1459971004,"201051344001025","219011344069620",31.53,7.70,0,334.24,383.83,58.6,54.7,0.468,361398.4,361398.4,30043,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971023,354460.00
04/06/2016 15:30,2,1.838,ACTIVE,214.19,356.48,59.996,1459971004,"201051344000458","219011344069620",31.67,10.00,0,334.54,383.83,59.0,55.0,0.491,358190.9,358190.9,25448,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971024,354461.00
04/06/2016 15:30,2,1.869,ACTIVE,214.87,359.18,59.996,1459971004,"201051344000853","219011344069620",31.37,7.70,0,336.94,384.73,59.4,55.4,0.486,356709.1,356709.1,25041,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971025,354462.00
04/06/2016 15:30,2,1.797,ACTIVE,213.29,358.28,60.002,1459971004,"201051344000685","219011344069620",32.03,7.30,0,332.43,381.73,58.3,54.3,0.491,363433.9,363433.9,29866,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971026,354463.00
04/06/2016 15:30,2,1.803,ACTIVE,213.51,356.18,59.965,1459971004,"201051344000917","219011344069620",31.39,9.30,0,333.63,381.12,57.3,53.4,0.473,360696.1,360696.1,29868,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971027,354464.00
04/06/2016 15:30,2,1.807,ACTIVE,213.06,355.58,60.007,1459971004,"201051344001145","219011344069620",31.63,7.70,0,335.74,381.73,57.9,54.0,0.473,365697.4,365697.4,29728,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971028,354465.00
04/06/2016 15:30,2,1.832,ACTIVE,213.51,358.28,60.018,1459971004,"201051344000651","219011344069620",31.93,7.70,0,335.74,381.73,59.2,55.3,0.477,357695.5,357695.5,30093,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971029,354466.00
04/06/2016 15:30,2,1.787,ACTIVE,211.70,354.37,59.954,1459971004,"274151322000088","219011344069620",30.69,10.70,0,333.33,367.30,55.5,51.7,0.367,610641.9,610641.9,18669,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971029,354467.00
04/06/2016 15:30,2,1.242,ACTIVE,213.06,448.45,59.991,1459971004,"274151322000068","219011344069620",41.45,13.30,0,333.63,479.11,52.2,48.5,0.345,510370.7,510370.7,19941,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971030,354468.00
04/06/2016 15:30,2,1.820,ACTIVE,213.29,358.28,59.986,1459971004,"201051344001135","219011344069620",31.91,8.50,0,334.54,382.63,58.9,54.9,0.486,354049.5,354049.5,30054,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971031,354469.00
04/06/2016 15:30,2,1.889,ACTIVE,213.74,357.68,59.991,1459971004,"201051344000594","219011344069620",31.81,8.00,0,333.63,384.73,60.9,56.8,0.482,361334.1,361334.1,25479,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971032,354470.00
04/06/2016 15:30,2,1.832,ACTIVE,213.74,356.18,59.949,1459971004,"201051344001203","219011344069620",31.79,9.30,0,334.24,382.93,58.9,55.0,0.491,360629.6,360629.6,30047,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971033,354471.00
04/06/2016 15:30,2,1.828,ACTIVE,212.16,347.46,59.991,1459971004,"274151322000054","219011344069620",30.87,12.00,0,333.63,368.80,57.2,53.3,0.380,624267.3,624267.3,18695,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971034,354472.00
04/06/2016 15:30,2,1.881,ACTIVE,214.19,357.08,59.996,1459971004,"201051344000867","219011344069620",31.55,9.30,0,335.14,382.33,60.1,56.1,0.486,349723.1,349723.1,25482,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971035,354473.00
04/06/2016 15:30,2,1.857,ACTIVE,213.51,356.48,60.007,1459971004,"201051344001093","219011344069620",31.73,9.00,0,333.93,382.93,59.7,55.7,0.468,359620.6,359620.6,29924,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971036,354474.00
04/06/2016 15:30,2,1.836,ACTIVE,214.19,357.68,59.996,1459971004,"201051344000900","219011344069620",31.87,8.50,0,336.04,386.23,59.2,55.3,0.486,365048.5,365048.5,24879,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971037,354475.00
04/06/2016 15:30,2,1.896,ACTIVE,214.41,356.78,60.039,1459971004,"201051344000648","219011344069620",31.65,8.00,0,336.64,385.63,60.9,56.8,0.473,357588.1,357588.1,25182,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971038,354476.00
04/06/2016 15:30,2,1.906,ACTIVE,214.41,357.98,59.996,1459971004,"201051344000569","219011344069620",31.69,9.00,0,336.64,385.33,61.2,57.1,0.499,366335.2,366335.2,24812,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971039,354477.00
04/06/2016 15:30,2,1.898,ACTIVE,214.41,357.68,59.991,1459971004,"201051344000983","219011344069620",31.43,8.50,0,335.74,385.03,60.5,56.4,0.513,357900.9,357900.9,25282,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971040,354478.00
04/06/2016 15:30,2,1.699,ACTIVE,214.64,366.10,59.996,1459971004,"201051344001158","219011344069620",32.92,7.00,0,337.84,391.64,56.8,52.9,0.464,352891.9,352891.9,25534,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971040,354479.00
04/06/2016 15:30,2,1.902,ACTIVE,214.64,360.99,59.996,1459971004,"201051344000576","219011344069620",31.79,9.00,0,336.04,385.93,61.3,57.2,0.513,359504.2,359504.2,24952,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971041,354480.00
04/06/2016 15:30,2,1.844,ACTIVE,212.61,347.46,60.023,1459971004,"274151322000087","219011344069620",30.93,13.70,0,333.93,369.40,57.8,53.9,0.380,598569.5,598569.5,18765,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971042,354481.00
04/06/2016 15:45,2,2.791,ACTIVE,216.22,353.17,60.002,1459971903,"201051344000645","219011344069620",31.57,12.30,0,320.71,397.35,89.2,84.2,0.402,359070.1,359070.1,25096,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971904,354482.00
04/06/2016 15:45,2,2.643,ACTIVE,213.29,351.07,59.965,1459971903,"274151322000085","219011344069620",30.99,13.30,0,335.14,380.82,82.9,78.1,0.309,627215.1,627215.1,18706,0,0,0,L,1151911521,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971905,354483.00
04/06/2016 15:45,2,2.787,ACTIVE,216.00,354.37,59.965,1459971903,"201051344000633","219011344069620",31.45,9.30,0,321.31,397.35,88.8,83.8,0.420,350017.9,350017.9,25552,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971906,354484.00
04/06/2016 15:45,2,2.773,ACTIVE,216.00,352.57,60.002,1459971903,"201051344000469","219011344069620",31.71,8.00,0,320.11,398.26,89.1,84.0,0.411,351237.0,351237.0,25502,0,0,0,L,1122011218,0,122.68,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971907,354485.00
04/06/2016 15:45,2,2.680,ACTIVE,214.64,353.17,59.986,1459971903,"201051344000646","219011344069620",31.91,9.70,0,319.81,396.75,86.6,81.7,0.407,355690.9,355690.9,30058,0,0,0,L,1122011218,0,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971908,354486.00
04/06/2016 15:45,2,2.629,ACTIVE,213.06,344.76,60.002,1459971903,"274151322000052","219011344069620",31.39,12.70,0,334.84,380.52,83.6,78.7,0.314,635905.2,635905.2,18930,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971909,354487.00
04/06/2016 15:45,2,2.732,ACTIVE,215.32,351.67,60.002,1459971903,"201051344000585","219011344069620",31.75,10.00,0,322.51,397.05,87.9,82.9,0.402,361347.9,361347.9,30065,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971910,354488.00
04/06/2016 15:45,2,2.680,ACTIVE,214.64,351.37,59.991,1459971903,"201051344001230","219011344069620",31.77,9.70,0,321.01,394.95,86.2,81.3,0.393,359621.9,359621.9,29854,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971911,354489.00
04/06/2016 15:45,2,2.701,ACTIVE,215.54,351.97,59.991,1459971903,"201051344000582","219011344069620",31.53,10.70,0,319.51,397.96,86.3,81.4,0.384,353196.1,353196.1,30031,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971912,354490.00
04/06/2016 15:45,2,2.725,ACTIVE,214.41,351.97,60.002,1459971903,"201051344000955","219011344069620",31.81,9.70,0,321.01,395.55,87.8,82.8,0.407,364441.7,364441.7,29970,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971913,354491.00
04/06/2016 15:45,2,1.723,ACTIVE,213.29,460.47,59.991,1459971903,"274151322000094","219011344069620",42.82,13.30,0,418.70,489.33,73.7,69.2,0.508,510493.4,510493.4,19741,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971914,354492.00
04/06/2016 15:45,2,2.768,ACTIVE,216.00,353.47,59.996,1459971903,"201051344000579","219011344069620",31.93,10.00,0,321.91,397.35,89.5,84.4,0.411,364550.9,364550.9,5576,0,0,0,L,1122011218,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971915,354493.00
04/06/2016 15:45,2,2.705,ACTIVE,214.41,353.77,59.996,1459971903,"201051344000890","219011344069620",31.97,10.30,0,320.11,393.75,87.6,82.6,0.389,361737.7,361737.7,29995,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971915,354494.00
04/06/2016 15:45,2,2.721,ACTIVE,214.87,352.87,59.991,1459971903,"201051344000438","219011344069620",31.81,9.00,0,322.21,398.26,87.7,82.7,0.402,363879.4,363879.4,29995,0,0,0,L,1122011218,0,123.36,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971916,354495.00
04/06/2016 15:45,2,2.729,ACTIVE,214.87,349.86,59.996,1459971903,"201051344000417","219011344069620",31.35,10.00,0,320.71,395.55,86.7,81.7,0.407,357211.6,357211.6,30146,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971917,354496.00
04/06/2016 15:45,2,2.594,ACTIVE,213.06,345.66,59.986,1459971903,"274151322000083","219011344069620",31.45,13.70,0,335.14,381.73,82.7,77.9,0.323,630240.6,630240.6,18981,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971918,354497.00
04/06/2016 15:45,2,2.730,ACTIVE,213.96,359.18,59.996,1459971903,"274151322000076","219011344069620",31.97,14.30,0,334.54,385.03,88.3,83.3,0.340,670572.2,670572.2,18988,0,0,0,L,1151911521,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971919,354498.00
04/06/2016 15:45,2,2.756,ACTIVE,215.54,351.97,59.975,1459971903,"201051344000868","219011344069620",31.59,10.00,0,321.31,397.96,88.1,83.1,0.402,350404.6,350404.6,25236,0,0,0,L,1122011218,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971920,354499.00
04/06/2016 15:45,2,2.693,ACTIVE,213.06,349.26,60.002,1459971903,"274151322000095","219011344069620",31.91,14.30,0,330.63,384.73,87.1,82.1,0.323,663725.5,663725.5,18883,0,0,0,L,1151911521,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971921,354500.00
04/06/2016 15:45,2,2.789,ACTIVE,215.77,353.77,59.986,1459971903,"201051344000988","219011344069620",31.19,9.70,0,320.11,397.35,88.1,83.1,0.411,347783.9,347783.9,25526,0,0,0,L,1122011218,0,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971922,354501.00
04/06/2016 15:45,2,2.715,ACTIVE,214.87,350.77,60.002,1459971903,"201051344001025","219011344069620",31.67,9.70,0,318.30,395.55,87.1,82.2,0.389,361416.5,361416.5,30044,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971923,354502.00
04/06/2016 15:45,2,2.729,ACTIVE,215.77,351.67,59.996,1459971903,"201051344000458","219011344069620",31.79,12.00,0,321.01,397.35,87.9,82.9,0.415,358209.2,358209.2,25449,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971924,354503.00
04/06/2016 15:45,2,2.766,ACTIVE,216.45,354.07,59.996,1459971903,"201051344000853","219011344069620",31.53,10.00,0,324.62,395.85,88.2,83.2,0.407,356727.5,356727.5,25042,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971924,354504.00
04/06/2016 15:45,2,2.695,ACTIVE,214.87,351.97,59.996,1459971903,"201051344000685","219011344069620",31.71,9.30,0,317.70,397.05,86.6,81.6,0.411,363451.9,363451.9,29867,0,0,0,L,1122011218,0,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971925,354505.00
04/06/2016 15:45,2,2.672,ACTIVE,215.32,350.47,59.981,1459971903,"201051344000917","219011344069620",31.61,11.00,0,325.82,396.75,85.5,80.6,0.389,360713.9,360713.9,29869,0,0,0,L,1122011218,0,123.36,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971926,354506.00
04/06/2016 15:45,2,2.676,ACTIVE,214.41,351.97,59.991,1459971903,"201051344001145","219011344069620",31.79,9.70,0,321.31,397.35,86.2,81.3,0.398,365715.2,365715.2,29729,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971927,354507.00
04/06/2016 15:45,2,2.713,ACTIVE,215.32,350.77,59.996,1459971903,"201051344000651","219011344069620",31.61,9.70,0,320.11,397.35,86.9,81.9,0.393,357713.6,357713.6,30094,0,0,0,L,1122011218,0,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971928,354508.00
04/06/2016 15:45,2,2.562,ACTIVE,213.06,354.07,59.991,1459971903,"274151322000088","219011344069620",30.95,12.00,0,335.14,380.52,80.3,75.6,0.292,610658.7,610658.7,18670,0,0,0,L,1151911521,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971929,354509.00
04/06/2016 15:45,2,1.707,ACTIVE,214.19,467.69,59.996,1459971903,"274151322000068","219011344069620",42.82,14.00,0,418.39,489.33,74.4,69.9,0.504,510386.2,510386.2,19942,0,0,0,L,1151911521,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971930,354510.00
04/06/2016 15:45,2,2.676,ACTIVE,214.87,351.37,59.986,1459971903,"201051344001135","219011344069620",31.75,10.00,0,326.72,396.15,86.0,81.1,0.393,354067.4,354067.4,30055,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971931,354511.00
04/06/2016 15:45,2,2.748,ACTIVE,214.87,354.67,59.986,1459971903,"201051344000594","219011344069620",31.99,10.00,0,322.81,396.75,89.0,84.0,0.402,361352.7,361352.7,25480,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971932,354512.00
04/06/2016 15:45,2,2.684,ACTIVE,215.32,351.07,59.965,1459971903,"201051344001203","219011344069620",31.81,11.30,0,320.71,397.66,86.5,81.5,0.402,360647.6,360647.6,30048,0,0,0,L,1122011218,0,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971933,354513.00
04/06/2016 15:45,2,2.613,ACTIVE,213.29,355.58,59.991,1459971903,"274151322000054","219011344069620",30.97,14.30,0,334.84,381.12,81.9,77.1,0.305,624284.5,624284.5,18696,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971934,354514.00
04/06/2016 15:45,2,2.730,ACTIVE,215.54,351.67,59.996,1459971903,"201051344000867","219011344069620",31.73,11.00,0,320.41,396.15,87.8,82.8,0.398,349741.4,349741.4,25483,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971935,354515.00
04/06/2016 15:45,2,2.695,ACTIVE,215.09,353.17,59.996,1459971903,"201051344001093","219011344069620",31.87,10.00,0,321.31,396.75,87.0,82.0,0.389,359638.7,359638.7,29925,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971936,354516.00
04/06/2016 15:45,2,2.711,ACTIVE,215.77,352.57,59.981,1459971903,"201051344000900","219011344069620",31.75,10.30,0,321.91,398.26,87.2,82.3,0.398,365066.7,365066.7,24880,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971936,354517.00
04/06/2016 15:45,2,2.762,ACTIVE,216.00,353.17,59.986,1459971903,"201051344000648","219011344069620",31.49,10.30,0,320.11,398.26,88.2,83.2,0.407,357606.5,357606.5,25183,0,0,0,L,1122011218,0,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971937,354518.00
04/06/2016 15:45,2,2.756,ACTIVE,216.00,352.87,60.018,1459971903,"201051344000569","219011344069620",31.73,10.30,0,323.41,398.56,88.7,83.7,0.411,366353.7,366353.7,24813,0,0,0,L,1122011218,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971938,354519.00
04/06/2016 15:45,2,2.738,ACTIVE,216.00,353.17,59.996,1459971903,"201051344000983","219011344069620",31.71,10.30,0,319.51,397.35,88.0,83.0,0.411,357919.2,357919.2,25283,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971939,354520.00
04/06/2016 15:45,2,2.611,ACTIVE,216.00,358.28,59.991,1459971903,"201051344001158","219011344069620",32.46,8.50,0,338.74,403.67,85.9,81.0,0.398,352909.3,352909.3,25535,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971940,354521.00
04/06/2016 15:45,2,2.773,ACTIVE,216.22,353.47,59.981,1459971903,"201051344000576","219011344069620",31.55,10.70,0,322.81,396.75,88.7,83.7,0.398,359522.7,359522.7,24953,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971941,354522.00
04/06/2016 15:45,2,2.645,ACTIVE,213.29,355.88,59.981,1459971903,"274151322000087","219011344069620",30.79,16.70,0,334.84,380.22,82.4,77.6,0.305,598586.6,598586.6,18766,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459971942,354523.00
04/06/2016 16:00,2,1.920,ACTIVE,215.09,359.18,59.965,1459972803,"201051344000645","219011344069620",31.25,11.30,0,323.11,396.15,60.8,56.7,0.455,359087.8,359087.8,25097,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972804,354524.00
04/06/2016 16:00,2,1.807,ACTIVE,212.61,357.68,59.917,1459972803,"274151322000085","219011344069620",30.61,12.30,0,331.53,379.62,56.0,52.2,0.384,627231.4,627231.4,18707,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972805,354525.00
04/06/2016 16:00,2,1.885,ACTIVE,214.87,360.69,59.986,1459972803,"201051344000633","219011344069620",31.77,8.50,0,322.81,396.15,60.6,56.6,0.499,350035.6,350035.6,25553,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972806,354526.00
04/06/2016 16:00,2,1.930,ACTIVE,214.87,357.98,59.907,1459972803,"201051344000469","219011344069620",31.23,7.70,0,318.61,397.35,61.0,57.0,0.504,351254.7,351254.7,25503,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972807,354527.00
04/06/2016 16:00,2,1.863,ACTIVE,213.51,355.88,59.981,1459972803,"201051344000646","219011344069620",31.31,8.50,0,319.81,393.15,59.1,55.1,0.499,355708.1,355708.1,30059,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972807,354528.00
04/06/2016 16:00,2,1.812,ACTIVE,212.61,348.36,59.970,1459972803,"274151322000052","219011344069620",31.03,11.70,0,330.63,379.02,57.0,53.1,0.398,635921.8,635921.8,18931,0,0,0,L,1151911521,0,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972808,354529.00
04/06/2016 16:00,2,1.912,ACTIVE,214.19,356.78,60.028,1459972803,"201051344000585","219011344069620",30.97,9.00,0,320.11,397.96,60.0,56.0,0.486,361365.4,361365.4,30066,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972809,354530.00
04/06/2016 16:00,2,1.828,ACTIVE,213.51,357.38,59.959,1459972803,"201051344001230","219011344069620",31.79,9.00,0,320.11,393.75,58.8,54.8,0.473,359639.1,359639.1,29855,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972810,354531.00
04/06/2016 16:00,2,1.844,ACTIVE,214.41,357.08,59.922,1459972803,"201051344000582","219011344069620",31.53,10.00,0,319.81,396.15,58.9,54.9,0.468,353213.3,353213.3,30032,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972811,354532.00
04/06/2016 16:00,2,1.887,ACTIVE,213.51,355.88,59.970,1459972803,"201051344000955","219011344069620",31.53,8.50,0,318.61,393.15,60.3,56.3,0.495,364459.3,364459.3,29971,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972812,354533.00
04/06/2016 16:00,2,1.182,ACTIVE,212.83,453.56,59.996,1459972803,"274151322000094","219011344069620",42.02,13.00,0,419.60,485.42,50.4,46.7,0.345,510508.1,510508.1,19742,0,0,0,L,1151911521,0,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972813,354534.00
04/06/2016 16:00,2,1.920,ACTIVE,214.87,359.48,59.975,1459972803,"201051344000579","219011344069620",31.59,9.00,0,320.71,397.66,61.5,57.4,0.517,364568.8,364568.8,5577,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972814,354535.00
04/06/2016 16:00,2,1.867,ACTIVE,213.51,356.78,59.981,1459972803,"201051344000890","219011344069620",31.83,9.30,0,322.51,393.45,60.2,56.1,0.482,361755.2,361755.2,29996,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972815,354536.00
04/06/2016 16:00,2,1.877,ACTIVE,214.19,356.48,59.981,1459972803,"201051344000438","219011344069620",31.61,8.00,0,321.61,395.55,60.1,56.1,0.491,363896.9,363896.9,29996,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972816,354537.00
04/06/2016 16:00,2,1.873,ACTIVE,214.19,356.18,59.975,1459972803,"201051344000417","219011344069620",31.35,9.00,0,320.71,394.65,59.5,55.5,0.486,357229.0,357229.0,30147,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972817,354538.00
04/06/2016 16:00,2,1.785,ACTIVE,212.61,351.97,59.975,1459972803,"274151322000083","219011344069620",30.93,11.70,0,330.03,379.02,55.9,52.0,0.389,630256.9,630256.9,18982,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972818,354539.00
04/06/2016 16:00,2,1.877,ACTIVE,213.06,360.99,59.970,1459972803,"274151322000076","219011344069620",31.55,12.30,0,334.54,384.13,60.0,56.0,0.424,670589.8,670589.8,18989,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972818,354540.00
04/06/2016 16:00,2,1.898,ACTIVE,214.41,357.98,59.981,1459972803,"201051344000868","219011344069620",31.29,9.00,0,318.91,397.05,60.2,56.1,0.482,350422.2,350422.2,25237,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972819,354541.00
04/06/2016 16:00,2,1.859,ACTIVE,212.83,351.67,59.970,1459972803,"274151322000095","219011344069620",31.35,12.30,0,331.23,383.23,59.0,55.1,0.393,663742.9,663742.9,18884,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972820,354542.00
04/06/2016 16:00,2,1.906,ACTIVE,214.64,359.18,59.928,1459972803,"201051344000988","219011344069620",31.01,8.50,0,321.91,396.75,59.9,55.9,0.504,347801.5,347801.5,25527,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972821,354543.00
04/06/2016 16:00,2,1.873,ACTIVE,213.96,355.88,59.981,1459972803,"201051344001025","219011344069620",31.23,9.00,0,321.91,394.05,59.3,55.3,0.477,361433.9,361433.9,30045,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972822,354544.00
04/06/2016 16:00,2,1.865,ACTIVE,214.64,357.38,60.023,1459972803,"201051344000458","219011344069620",31.69,11.00,0,320.11,396.15,60.0,56.0,0.504,358226.8,358226.8,25450,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972823,354545.00
04/06/2016 16:00,2,1.879,ACTIVE,215.32,359.48,59.996,1459972803,"201051344000853","219011344069620",31.51,9.30,0,328.82,394.65,60.0,56.0,0.491,356745.1,356745.1,25043,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972824,354546.00
04/06/2016 16:00,2,1.861,ACTIVE,213.96,356.48,59.986,1459972803,"201051344000685","219011344069620",31.15,8.00,0,319.51,394.95,58.8,54.8,0.491,363469.2,363469.2,29868,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972825,354547.00
04/06/2016 16:00,2,1.814,ACTIVE,214.19,355.58,59.917,1459972803,"201051344000917","219011344069620",31.59,10.00,0,322.81,394.65,58.1,54.2,0.477,360730.9,360730.9,29870,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972826,354548.00
04/06/2016 16:00,2,1.834,ACTIVE,213.96,356.48,59.975,1459972803,"201051344001145","219011344069620",31.47,8.50,0,321.31,394.05,58.5,54.5,0.482,365732.4,365732.4,29730,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972827,354549.00
04/06/2016 16:00,2,1.842,ACTIVE,214.19,356.78,59.965,1459972803,"201051344000651","219011344069620",31.55,8.50,0,318.30,396.15,58.9,54.9,0.473,357730.9,357730.9,30095,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972828,354550.00
04/06/2016 16:00,2,1.729,ACTIVE,212.38,358.58,59.965,1459972803,"274151322000088","219011344069620",30.57,11.30,0,330.33,379.02,53.5,49.7,0.358,610674.4,610674.4,18671,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972829,354551.00
04/06/2016 16:00,2,1.078,ACTIVE,213.51,461.08,59.970,1459972803,"274151322000068","219011344069620",43.63,13.70,0,421.40,490.53,47.4,43.8,0.318,510400.7,510400.7,19943,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972829,354552.00
04/06/2016 16:00,2,1.820,ACTIVE,213.51,355.28,59.975,1459972803,"201051344001135","219011344069620",31.51,9.00,0,321.61,393.15,58.0,54.1,0.468,354084.5,354084.5,30056,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972830,354553.00
04/06/2016 16:00,2,1.879,ACTIVE,213.74,357.08,59.970,1459972803,"201051344000594","219011344069620",31.71,9.00,0,321.91,394.95,60.4,56.4,0.486,361370.5,361370.5,25481,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972831,354554.00
04/06/2016 16:00,2,1.840,ACTIVE,214.19,355.88,60.039,1459972803,"201051344001203","219011344069620",31.29,9.70,0,319.81,395.25,58.4,54.4,0.486,360664.7,360664.7,30049,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972832,354555.00
04/06/2016 16:00,2,1.756,ACTIVE,212.83,350.77,59.975,1459972803,"274151322000054","219011344069620",30.75,12.70,0,328.82,380.22,54.6,50.8,0.362,624300.5,624300.5,18697,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972833,354556.00
04/06/2016 16:00,2,1.879,ACTIVE,214.64,357.38,59.981,1459972803,"201051344000867","219011344069620",31.15,10.30,0,320.11,395.55,59.3,55.3,0.477,349758.8,349758.8,25484,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972834,354557.00
04/06/2016 16:00,2,1.842,ACTIVE,214.19,357.38,59.991,1459972803,"201051344001093","219011344069620",31.65,9.70,0,321.61,396.45,59.1,55.1,0.455,359655.9,359655.9,29926,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972835,354558.00
04/06/2016 16:00,2,1.834,ACTIVE,214.41,358.58,59.975,1459972803,"201051344000900","219011344069620",31.39,9.70,0,319.81,397.05,58.4,54.4,0.482,365083.9,365083.9,24881,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972836,354559.00
04/06/2016 16:00,2,1.879,ACTIVE,214.87,357.38,59.981,1459972803,"201051344000648","219011344069620",31.27,9.30,0,320.71,397.05,59.6,55.6,0.473,357623.9,357623.9,25184,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972837,354560.00
04/06/2016 16:00,2,1.869,ACTIVE,214.64,358.88,59.981,1459972803,"201051344000569","219011344069620",31.55,9.70,0,323.11,397.35,59.8,55.7,0.486,366371.2,366371.2,24814,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972838,354561.00
04/06/2016 16:00,2,1.854,ACTIVE,214.87,357.08,59.986,1459972803,"201051344000983","219011344069620",31.51,9.30,0,321.01,396.75,59.2,55.2,0.495,357936.6,357936.6,25284,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972839,354562.00
04/06/2016 16:00,2,1.867,ACTIVE,215.09,358.58,59.975,1459972803,"201051344001158","219011344069620",31.09,7.70,0,325.82,398.26,58.8,54.8,0.460,352926.4,352926.4,25536,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972840,354563.00
04/06/2016 16:00,2,1.881,ACTIVE,215.09,357.68,59.986,1459972803,"201051344000576","219011344069620",31.35,10.00,0,325.22,395.55,59.8,55.7,0.477,359540.2,359540.2,24954,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972841,354564.00
04/06/2016 16:00,2,1.760,ACTIVE,212.83,353.77,59.991,1459972803,"274151322000087","219011344069620",30.83,14.30,0,329.43,379.32,54.9,51.1,0.371,598602.6,598602.6,18767,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459972842,354565.00
04/06/2016 16:15,2,1.783,ACTIVE,215.09,358.28,59.986,1459973703,"201051344000645","219011344069620",31.29,10.70,0,336.64,389.54,56.5,52.6,0.460,359102.3,359102.3,25098,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973704,354566.00
04/06/2016 16:15,2,1.670,ACTIVE,212.83,345.96,59.970,1459973703,"274151322000085","219011344069620",30.59,12.00,0,337.24,372.71,51.7,47.9,0.345,627244.8,627244.8,18708,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973705,354567.00
04/06/2016 16:15,2,1.760,ACTIVE,214.87,358.58,59.959,1459973703,"201051344000633","219011344069620",31.63,8.50,0,335.14,390.14,56.4,52.5,0.464,350050.1,350050.1,25554,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973706,354568.00
04/06/2016 16:15,2,1.787,ACTIVE,214.87,357.68,59.970,1459973703,"201051344000469","219011344069620",31.33,7.30,0,335.14,390.74,56.7,52.8,0.464,351269.3,351269.3,25504,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973707,354569.00
04/06/2016 16:15,2,1.732,ACTIVE,213.51,355.28,59.991,1459973703,"201051344000646","219011344069620",31.17,8.00,0,336.04,385.93,54.7,50.9,0.455,355722.2,355722.2,30060,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973708,354570.00
04/06/2016 16:15,2,1.676,ACTIVE,212.61,350.17,59.965,1459973703,"274151322000052","219011344069620",31.05,10.70,0,336.34,372.41,52.6,48.9,0.367,635935.3,635935.3,18932,0,0,0,L,1151911521,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973709,354571.00
04/06/2016 16:15,2,1.746,ACTIVE,214.41,355.58,59.965,1459973703,"201051344000585","219011344069620",31.61,9.00,0,335.44,388.64,55.9,52.0,0.446,361379.8,361379.8,30067,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973710,354572.00
04/06/2016 16:15,2,1.715,ACTIVE,213.51,353.47,59.975,1459973703,"201051344001230","219011344069620",31.47,8.50,0,336.34,386.83,54.6,50.8,0.438,359653.2,359653.2,29856,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973711,354573.00
04/06/2016 16:15,2,1.723,ACTIVE,214.41,355.58,59.975,1459973703,"201051344000582","219011344069620",31.29,9.70,0,336.34,388.64,54.6,50.8,0.438,353227.4,353227.4,30033,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973712,354574.00
04/06/2016 16:15,2,1.766,ACTIVE,213.51,354.07,59.975,1459973703,"201051344000955","219011344069620",31.25,8.50,0,336.04,385.93,55.9,52.1,0.460,364473.7,364473.7,29972,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973713,354575.00
04/06/2016 16:15,2,1.088,ACTIVE,212.83,451.76,59.970,1459973703,"274151322000094","219011344069620",42.00,12.70,0,415.99,478.21,46.2,42.7,0.309,510520.1,510520.1,19743,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973713,354576.00
04/06/2016 16:15,2,1.801,ACTIVE,214.87,356.48,59.986,1459973703,"201051344000579","219011344069620",31.21,8.50,0,336.64,390.44,57.0,53.0,0.464,364583.5,364583.5,5578,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973714,354577.00
04/06/2016 16:15,2,1.770,ACTIVE,213.51,353.77,59.986,1459973703,"201051344000890","219011344069620",31.25,9.00,0,335.44,387.44,56.0,52.1,0.433,361769.7,361769.7,29997,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973715,354578.00
04/06/2016 16:15,2,1.730,ACTIVE,213.74,355.88,59.975,1459973703,"201051344000438","219011344069620",31.79,8.00,0,336.04,388.34,55.8,51.9,0.446,363911.3,363911.3,29997,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973716,354579.00
04/06/2016 16:15,2,1.730,ACTIVE,213.96,354.37,59.986,1459973703,"201051344000417","219011344069620",31.51,8.50,0,335.74,385.63,55.2,51.4,0.451,357243.3,357243.3,30148,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973717,354580.00
04/06/2016 16:15,2,1.650,ACTIVE,212.83,357.98,59.981,1459973703,"274151322000083","219011344069620",30.99,11.30,0,336.34,372.71,51.8,48.0,0.362,630270.4,630270.4,18983,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973718,354581.00
04/06/2016 16:15,2,1.746,ACTIVE,213.51,348.06,59.970,1459973703,"274151322000076","219011344069620",31.45,11.70,0,338.14,379.32,55.6,51.7,0.393,670604.3,670604.3,18990,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973719,354582.00
04/06/2016 16:15,2,1.777,ACTIVE,214.64,356.48,59.986,1459973703,"201051344000868","219011344069620",30.91,8.50,0,337.84,389.24,55.7,51.8,0.446,350436.7,350436.7,25238,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973720,354583.00
