ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 16:15,2,1.738,ACTIVE,212.38,350.17,59.986,1459973703,"274151322000095","219011344069620",31.21,11.70,0,336.64,376.92,55.0,51.1,0.367,663757.2,663757.2,18885,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973721,354584.00
04/06/2016 16:15,2,1.764,ACTIVE,214.64,357.98,59.981,1459973703,"201051344000988","219011344069620",31.13,8.50,0,335.14,390.74,55.6,51.7,0.446,347816.0,347816.0,25528,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973722,354585.00
04/06/2016 16:15,2,1.709,ACTIVE,213.74,355.28,59.975,1459973703,"201051344001025","219011344069620",31.79,8.00,0,336.34,386.83,55.0,51.2,0.438,361448.2,361448.2,30046,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973723,354586.00
04/06/2016 16:15,2,1.752,ACTIVE,214.64,355.58,59.959,1459973703,"201051344000458","219011344069620",31.41,10.70,0,336.64,389.54,55.7,51.9,0.464,358241.3,358241.3,25451,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973723,354587.00
04/06/2016 16:15,2,1.758,ACTIVE,215.32,358.28,59.991,1459973703,"201051344000853","219011344069620",31.35,8.50,0,333.63,388.64,55.9,52.0,0.451,356759.7,356759.7,25044,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973724,354588.00
04/06/2016 16:15,2,1.721,ACTIVE,213.96,354.37,59.991,1459973703,"201051344000685","219011344069620",31.45,8.00,0,336.04,386.53,54.8,51.0,0.464,363483.5,363483.5,29869,0,0,0,L,1122011218,0,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973725,354589.00
04/06/2016 16:15,2,1.680,ACTIVE,213.96,356.78,59.975,1459973703,"201051344000917","219011344069620",31.87,10.00,0,336.04,388.04,54.2,50.4,0.438,360745.0,360745.0,29871,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973726,354590.00
04/06/2016 16:15,2,1.713,ACTIVE,213.96,354.67,59.986,1459973703,"201051344001145","219011344069620",31.47,8.00,0,336.04,387.44,54.6,50.8,0.442,365746.6,365746.6,29731,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973727,354591.00
04/06/2016 16:15,2,1.719,ACTIVE,214.19,354.67,59.991,1459973703,"201051344000651","219011344069620",31.35,8.50,0,336.34,388.34,54.6,50.7,0.429,357745.2,357745.2,30096,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973728,354592.00
04/06/2016 16:15,2,1.609,ACTIVE,212.61,349.26,59.975,1459973703,"274151322000088","219011344069620",30.26,11.00,0,336.04,371.21,49.3,45.7,0.331,610687.4,610687.4,18672,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973729,354593.00
04/06/2016 16:15,2,1.100,ACTIVE,213.29,445.75,59.970,1459973703,"274151322000068","219011344069620",41.63,13.30,0,425.91,481.82,46.3,42.8,0.305,510412.7,510412.7,19944,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973730,354594.00
04/06/2016 16:15,2,1.688,ACTIVE,213.74,353.77,59.981,1459973703,"201051344001135","219011344069620",31.65,8.50,0,336.04,385.93,54.1,50.3,0.438,354098.6,354098.6,30057,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973731,354595.00
04/06/2016 16:15,2,1.779,ACTIVE,213.96,355.58,59.975,1459973703,"201051344000594","219011344069620",31.21,8.50,0,336.34,388.64,56.3,52.4,0.446,361385.2,361385.2,25482,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973732,354596.00
04/06/2016 16:15,2,1.721,ACTIVE,213.96,354.37,59.975,1459973703,"201051344001203","219011344069620",31.05,10.00,0,336.64,387.44,54.2,50.4,0.446,360678.9,360678.9,30050,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973733,354597.00
04/06/2016 16:15,2,1.619,ACTIVE,212.83,351.37,59.954,1459973703,"274151322000054","219011344069620",30.65,12.30,0,336.34,372.11,50.2,46.5,0.331,624313.7,624313.7,18698,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973734,354598.00
04/06/2016 16:15,2,1.727,ACTIVE,214.64,354.67,59.970,1459973703,"201051344000867","219011344069620",31.41,9.70,0,336.64,389.84,55.0,51.1,0.442,349773.2,349773.2,25485,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973734,354599.00
04/06/2016 16:15,2,1.732,ACTIVE,213.74,354.97,60.023,1459973703,"201051344001093","219011344069620",31.39,9.70,0,336.34,387.44,55.1,51.2,0.420,359670.3,359670.3,29927,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973735,354600.00
04/06/2016 16:15,2,1.695,ACTIVE,214.64,356.78,60.018,1459973703,"201051344000900","219011344069620",31.37,9.30,0,336.64,390.44,53.8,50.0,0.442,365098.1,365098.1,24882,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973736,354601.00
04/06/2016 16:15,2,1.742,ACTIVE,214.64,356.48,59.975,1459973703,"201051344000648","219011344069620",31.27,8.50,0,336.64,391.04,55.2,51.4,0.442,357638.4,357638.4,25185,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973737,354602.00
04/06/2016 16:15,2,1.734,ACTIVE,214.64,358.58,59.986,1459973703,"201051344000569","219011344069620",31.47,9.30,0,336.64,390.14,55.3,51.5,0.446,366385.7,366385.7,24815,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973738,354603.00
04/06/2016 16:15,2,1.709,ACTIVE,214.64,356.18,59.975,1459973703,"201051344000983","219011344069620",31.59,9.00,0,336.34,390.14,54.6,50.8,0.451,357950.9,357950.9,25285,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973739,354604.00
04/06/2016 16:15,2,1.719,ACTIVE,214.87,356.18,60.007,1459973703,"201051344001158","219011344069620",31.23,7.30,0,336.34,390.14,54.4,50.6,0.446,352940.7,352940.7,25537,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973740,354605.00
04/06/2016 16:15,2,1.715,ACTIVE,214.87,358.58,59.965,1459973703,"201051344000576","219011344069620",31.65,9.30,0,334.84,389.54,55.0,51.2,0.424,359554.6,359554.6,24955,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973741,354606.00
04/06/2016 16:15,2,1.611,ACTIVE,213.29,356.18,59.965,1459973703,"274151322000087","219011344069620",30.59,14.30,0,336.64,372.11,49.9,46.2,0.318,598615.8,598615.8,18768,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459973742,354607.00
04/06/2016 16:30,2,1.248,ACTIVE,214.64,351.07,59.928,1459974603,"201051344000645","219011344069620",31.13,10.00,0,336.64,387.14,39.4,36.1,0.305,359114.1,359114.1,25099,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974605,354608.00
04/06/2016 16:30,2,1.174,ACTIVE,212.83,345.06,59.981,1459974603,"274151322000085","219011344069620",30.26,11.00,0,337.24,370.00,36.0,32.8,0.239,627255.5,627255.5,18709,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974605,354609.00
04/06/2016 16:30,2,1.246,ACTIVE,214.64,352.57,59.975,1459974603,"201051344000633","219011344069620",31.33,7.70,0,337.24,387.74,39.6,36.3,0.318,350062.0,350062.0,25555,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974606,354610.00
04/06/2016 16:30,2,1.258,ACTIVE,214.41,351.37,60.002,1459974603,"201051344000469","219011344069620",31.33,6.70,0,336.34,388.34,39.9,36.6,0.314,351281.2,351281.2,25505,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974608,354611.00
04/06/2016 16:30,2,1.215,ACTIVE,213.51,349.86,59.975,1459974603,"201051344000646","219011344069620",31.35,7.30,0,335.74,382.03,38.6,35.3,0.301,355733.7,355733.7,30061,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974609,354612.00
04/06/2016 16:30,2,1.186,ACTIVE,212.38,349.86,59.970,1459974603,"274151322000052","219011344069620",30.67,10.00,0,336.34,370.30,36.9,33.6,0.243,635946.4,635946.4,18933,0,0,0,L,1151911521,0,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974610,354613.00
04/06/2016 16:30,2,1.227,ACTIVE,213.96,350.17,59.986,1459974603,"201051344000585","219011344069620",31.59,8.00,0,336.04,384.43,39.2,35.9,0.305,361391.6,361391.6,30068,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974611,354614.00
04/06/2016 16:30,2,1.191,ACTIVE,213.51,348.66,59.981,1459974603,"201051344001230","219011344069620",31.41,7.70,0,334.84,383.53,38.0,34.7,0.292,359664.7,359664.7,29857,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974612,354615.00
04/06/2016 16:30,2,1.201,ACTIVE,214.19,350.17,59.981,1459974603,"201051344000582","219011344069620",31.53,9.00,0,335.14,385.33,38.4,35.1,0.292,353238.9,353238.9,30034,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974613,354616.00
04/06/2016 16:30,2,1.256,ACTIVE,213.29,349.26,59.975,1459974603,"201051344000955","219011344069620",31.13,7.70,0,335.14,384.73,39.6,36.3,0.309,364485.6,364485.6,29973,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974614,354617.00
04/06/2016 16:30,2,0.760,ACTIVE,212.83,441.84,59.981,1459974603,"274151322000094","219011344069620",41.45,12.00,0,416.59,473.10,31.8,28.8,0.212,510529.7,510529.7,19744,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974615,354618.00
04/06/2016 16:30,2,1.262,ACTIVE,214.41,351.37,59.970,1459974603,"201051344000579","219011344069620",31.57,7.70,0,337.54,387.74,40.4,37.0,0.314,364595.6,364595.6,5579,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974616,354619.00
04/06/2016 16:30,2,1.254,ACTIVE,213.51,348.96,59.996,1459974603,"201051344000890","219011344069620",31.09,8.00,0,335.14,383.83,39.5,36.2,0.296,361781.5,361781.5,29998,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974616,354620.00
04/06/2016 16:30,2,1.238,ACTIVE,213.74,349.86,59.986,1459974603,"201051344000438","219011344069620",31.47,7.00,0,337.54,385.63,39.5,36.2,0.301,363923.1,363923.1,29998,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974617,354621.00
04/06/2016 16:30,2,1.254,ACTIVE,213.74,350.17,59.975,1459974603,"201051344000417","219011344069620",30.95,7.70,0,335.44,381.12,39.4,36.1,0.301,357255.0,357255.0,30149,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974618,354622.00
04/06/2016 16:30,2,1.135,ACTIVE,212.61,345.96,59.970,1459974603,"274151322000083","219011344069620",31.19,10.70,0,336.64,370.30,35.8,32.7,0.247,630281.3,630281.3,18984,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974619,354623.00
04/06/2016 16:30,2,1.230,ACTIVE,213.29,354.07,59.975,1459974603,"274151322000076","219011344069620",31.07,10.70,0,338.14,375.41,38.6,35.4,0.256,670616.1,670616.1,18991,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974620,354624.00
04/06/2016 16:30,2,1.240,ACTIVE,214.19,351.37,59.975,1459974603,"201051344000868","219011344069620",31.09,8.00,0,336.94,384.73,39.1,35.8,0.305,350448.5,350448.5,25239,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974621,354625.00
04/06/2016 16:30,2,1.203,ACTIVE,212.61,345.36,59.944,1459974603,"274151322000095","219011344069620",31.09,10.70,0,336.04,374.21,37.9,34.7,0.261,663768.8,663768.8,18886,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974622,354626.00
04/06/2016 16:30,2,1.234,ACTIVE,214.19,352.27,59.986,1459974603,"201051344000988","219011344069620",31.03,7.30,0,337.24,388.04,38.8,35.5,0.305,347827.8,347827.8,25529,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974623,354627.00
04/06/2016 16:30,2,1.230,ACTIVE,213.74,348.36,59.922,1459974603,"201051344001025","219011344069620",31.09,7.70,0,336.94,384.13,38.8,35.5,0.292,361459.9,361459.9,30047,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974624,354628.00
04/06/2016 16:30,2,1.244,ACTIVE,214.19,350.47,59.944,1459974603,"201051344000458","219011344069620",31.09,9.70,0,338.14,387.14,39.2,35.9,0.318,358253.1,358253.1,25452,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974625,354629.00
04/06/2016 16:30,2,1.240,ACTIVE,214.87,352.87,59.981,1459974603,"201051344000853","219011344069620",31.15,7.70,0,335.74,385.63,39.1,35.9,0.305,356771.5,356771.5,25045,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974626,354630.00
04/06/2016 16:30,2,1.205,ACTIVE,213.96,350.47,59.922,1459974603,"201051344000685","219011344069620",31.37,7.30,0,335.44,383.83,38.3,35.1,0.309,363495.1,363495.1,29870,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974627,354631.00
04/06/2016 16:30,2,1.191,ACTIVE,214.19,349.86,59.970,1459974603,"201051344000917","219011344069620",31.01,9.00,0,335.44,383.83,37.5,34.3,0.292,360756.5,360756.5,29872,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974627,354632.00
04/06/2016 16:30,2,1.186,ACTIVE,213.96,350.17,59.981,1459974603,"201051344001145","219011344069620",31.39,7.30,0,336.04,385.03,37.7,34.5,0.301,365758.2,365758.2,29732,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974628,354633.00
04/06/2016 16:30,2,1.203,ACTIVE,213.96,350.77,59.944,1459974603,"201051344000651","219011344069620",31.41,7.30,0,336.64,384.73,38.4,35.1,0.296,357756.8,357756.8,30097,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974629,354634.00
04/06/2016 16:30,2,1.115,ACTIVE,212.61,345.66,59.970,1459974603,"274151322000088","219011344069620",30.06,10.30,0,336.34,369.40,33.9,30.8,0.221,610697.8,610697.8,18673,0,0,0,L,1151911521,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974630,354635.00
04/06/2016 16:30,2,0.777,ACTIVE,213.29,437.33,59.975,1459974603,"274151322000068","219011344069620",40.73,12.70,0,416.89,471.90,31.9,28.9,0.199,510422.3,510422.3,19945,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974631,354636.00
04/06/2016 16:30,2,1.184,ACTIVE,213.51,348.96,59.981,1459974603,"201051344001135","219011344069620",31.45,7.70,0,335.74,382.93,37.7,34.5,0.292,354110.1,354110.1,30058,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974632,354637.00
04/06/2016 16:30,2,1.244,ACTIVE,213.74,350.17,59.981,1459974603,"201051344000594","219011344069620",31.23,7.70,0,334.84,385.33,39.4,36.1,0.301,361397.2,361397.2,25483,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974633,354638.00
04/06/2016 16:30,2,1.189,ACTIVE,213.96,349.86,59.981,1459974603,"201051344001203","219011344069620",31.19,9.00,0,336.34,384.73,37.6,34.4,0.292,360690.4,360690.4,30051,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974634,354639.00
04/06/2016 16:30,2,1.123,ACTIVE,212.61,349.26,59.970,1459974603,"274151322000054","219011344069620",30.51,11.30,0,336.34,370.30,34.8,31.6,0.230,624324.3,624324.3,18699,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974635,354640.00
04/06/2016 16:30,2,1.217,ACTIVE,214.41,350.17,59.986,1459974603,"201051344000867","219011344069620",31.05,9.00,0,336.34,384.43,38.3,35.0,0.296,349784.9,349784.9,25486,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974636,354641.00
04/06/2016 16:30,2,1.197,ACTIVE,213.96,350.17,60.039,1459974603,"201051344001093","219011344069620",31.67,8.50,0,335.44,384.13,38.4,35.1,0.283,359682.0,359682.0,29928,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974636,354642.00
04/06/2016 16:30,2,1.178,ACTIVE,214.19,350.47,59.981,1459974603,"201051344000900","219011344069620",31.01,8.50,0,336.64,388.04,37.0,33.8,0.301,365109.5,365109.5,24883,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974637,354643.00
04/06/2016 16:30,2,1.215,ACTIVE,214.41,350.77,59.981,1459974603,"201051344000648","219011344069620",31.35,8.00,0,337.84,387.74,38.6,35.3,0.296,357650.2,357650.2,25186,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974638,354644.00
04/06/2016 16:30,2,1.213,ACTIVE,214.19,350.77,59.986,1459974603,"201051344000569","219011344069620",31.41,8.50,0,337.24,387.14,38.6,35.4,0.309,366397.5,366397.5,24816,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974639,354645.00
04/06/2016 16:30,2,1.176,ACTIVE,214.19,350.77,59.975,1459974603,"201051344000983","219011344069620",31.77,8.00,0,338.14,386.53,37.9,34.6,0.305,357962.6,357962.6,25286,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974640,354646.00
04/06/2016 16:30,2,1.197,ACTIVE,214.19,350.77,59.981,1459974603,"201051344001158","219011344069620",30.91,7.00,0,337.54,388.04,37.5,34.3,0.301,352952.2,352952.2,25538,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974641,354647.00
04/06/2016 16:30,2,1.207,ACTIVE,214.41,351.37,60.018,1459974603,"201051344000576","219011344069620",31.33,9.00,0,337.54,387.44,38.3,35.1,0.287,359566.4,359566.4,24956,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974642,354648.00
04/06/2016 16:30,2,1.123,ACTIVE,212.83,351.37,59.965,1459974603,"274151322000087","219011344069620",30.08,13.70,0,336.64,369.70,34.2,31.1,0.217,598626.3,598626.3,18769,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459974643,354649.00
04/06/2016 16:45,2,1.154,ACTIVE,214.64,351.07,59.981,1459975503,"201051344000645","219011344069620",31.35,9.30,0,337.24,369.40,36.7,33.5,0.278,359122.2,359122.2,25100,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975504,354650.00
04/06/2016 16:45,2,1.100,ACTIVE,213.06,350.77,59.965,1459975503,"274151322000085","219011344069620",30.36,10.30,0,336.64,359.18,33.8,30.7,0.217,627262.9,627262.9,18710,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975505,354651.00
04/06/2016 16:45,2,1.162,ACTIVE,214.64,352.27,60.007,1459975503,"201051344000633","219011344069620",31.49,7.00,0,336.34,370.90,37.1,33.9,0.287,350070.1,350070.1,25556,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975506,354652.00
04/06/2016 16:45,2,1.186,ACTIVE,214.19,351.07,59.965,1459975503,"201051344000469","219011344069620",31.25,6.30,0,336.04,368.20,37.6,34.4,0.292,351289.5,351289.5,25506,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975507,354653.00
04/06/2016 16:45,2,1.160,ACTIVE,213.51,349.26,59.965,1459975503,"201051344000646","219011344069620",30.99,6.70,0,334.54,367.30,36.4,33.2,0.283,355741.7,355741.7,30062,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975508,354654.00
04/06/2016 16:45,2,1.117,ACTIVE,212.61,347.76,59.959,1459975503,"274151322000052","219011344069620",30.97,9.30,0,335.14,359.48,35.0,31.9,0.234,635954.0,635954.0,18934,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975509,354655.00
04/06/2016 16:45,2,1.182,ACTIVE,213.96,348.96,59.965,1459975503,"201051344000585","219011344069620",31.13,7.30,0,336.34,367.60,37.3,34.1,0.287,361399.7,361399.7,30069,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975510,354656.00
04/06/2016 16:45,2,1.154,ACTIVE,213.51,348.36,59.928,1459975503,"201051344001230","219011344069620",31.25,7.30,0,334.54,366.40,36.6,33.4,0.283,359672.5,359672.5,29858,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975511,354657.00
04/06/2016 16:45,2,1.166,ACTIVE,214.19,349.86,59.970,1459975503,"201051344000582","219011344069620",31.35,7.70,0,336.04,367.90,37.0,33.8,0.283,353246.8,353246.8,30035,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975512,354658.00
04/06/2016 16:45,2,1.203,ACTIVE,213.29,348.36,59.975,1459975503,"201051344000955","219011344069620",31.29,7.00,0,333.93,367.30,38.2,34.9,0.296,364493.8,364493.8,29974,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975512,354659.00
04/06/2016 16:45,2,0.754,ACTIVE,212.61,430.12,59.959,1459975503,"274151322000094","219011344069620",40.73,11.30,0,334.54,455.06,31.2,28.2,0.199,510536.3,510536.3,19745,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975513,354660.00
04/06/2016 16:45,2,1.227,ACTIVE,214.19,351.07,59.965,1459975503,"201051344000579","219011344069620",31.37,7.00,0,337.54,369.40,39.0,35.7,0.301,364603.9,364603.9,5580,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975514,354661.00
04/06/2016 16:45,2,1.215,ACTIVE,213.29,348.36,59.981,1459975503,"201051344000890","219011344069620",31.37,7.30,0,334.84,367.60,38.6,35.4,0.292,361789.8,361789.8,29999,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975515,354662.00
04/06/2016 16:45,2,1.205,ACTIVE,213.74,349.56,59.970,1459975503,"201051344000438","219011344069620",31.47,6.70,0,335.44,369.70,38.5,35.2,0.296,363931.3,363931.3,29999,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975516,354663.00
04/06/2016 16:45,2,1.217,ACTIVE,213.74,349.26,59.975,1459975503,"201051344000417","219011344069620",31.35,7.30,0,334.84,366.10,38.6,35.4,0.301,357263.3,357263.3,30150,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975517,354664.00
04/06/2016 16:45,2,1.119,ACTIVE,212.83,349.26,59.933,1459975503,"274151322000083","219011344069620",31.15,9.70,0,336.34,359.48,35.3,32.1,0.243,630288.7,630288.7,18985,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975518,354665.00
04/06/2016 16:45,2,1.189,ACTIVE,213.29,347.76,59.959,1459975503,"274151322000076","219011344069620",31.37,9.70,0,337.24,361.59,37.8,34.6,0.274,670624.1,670624.1,18992,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975519,354666.00
04/06/2016 16:45,2,1.223,ACTIVE,213.96,351.07,59.991,1459975503,"201051344000868","219011344069620",31.17,7.30,0,336.34,367.60,38.6,35.4,0.296,350456.7,350456.7,25240,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975520,354667.00
04/06/2016 16:45,2,1.168,ACTIVE,212.61,351.67,59.975,1459975503,"274151322000095","219011344069620",31.31,9.70,0,335.74,360.69,37.0,33.8,0.247,663776.6,663776.6,18887,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975521,354668.00
04/06/2016 16:45,2,1.221,ACTIVE,213.96,352.57,59.928,1459975503,"201051344000988","219011344069620",31.11,7.00,0,336.34,370.30,38.5,35.3,0.301,347835.9,347835.9,25530,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975521,354669.00
04/06/2016 16:45,2,1.207,ACTIVE,213.74,348.66,59.970,1459975503,"201051344001025","219011344069620",31.53,7.00,0,334.84,366.40,38.6,35.3,0.296,361468.0,361468.0,30048,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975523,354670.00
04/06/2016 16:45,2,1.225,ACTIVE,214.19,349.86,59.965,1459975503,"201051344000458","219011344069620",31.37,9.00,0,336.34,368.80,38.9,35.6,0.314,358261.3,358261.3,25453,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975523,354671.00
04/06/2016 16:45,2,1.217,ACTIVE,214.87,351.97,59.965,1459975503,"201051344000853","219011344069620",31.65,7.00,0,338.74,370.90,39.0,35.7,0.305,356779.7,356779.7,25046,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975524,354672.00
04/06/2016 16:45,2,1.207,ACTIVE,213.96,348.96,59.986,1459975503,"201051344000685","219011344069620",31.33,6.70,0,336.34,367.90,38.3,35.1,0.309,363503.1,363503.1,29871,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975525,354673.00
04/06/2016 16:45,2,1.205,ACTIVE,213.96,349.56,59.975,1459975503,"201051344000917","219011344069620",31.01,8.50,0,335.44,366.70,37.9,34.7,0.296,360764.3,360764.3,29873,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975526,354674.00
04/06/2016 16:45,2,1.199,ACTIVE,213.96,349.56,59.965,1459975503,"201051344001145","219011344069620",31.35,6.70,0,336.04,367.60,38.1,34.9,0.301,365766.0,365766.0,29733,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975527,354675.00
04/06/2016 16:45,2,1.229,ACTIVE,213.96,349.86,59.975,1459975503,"201051344000651","219011344069620",31.09,6.70,0,336.34,367.60,38.8,35.5,0.296,357764.9,357764.9,30098,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975528,354676.00
04/06/2016 16:45,2,1.129,ACTIVE,212.38,348.36,59.949,1459975503,"274151322000088","219011344069620",30.18,9.70,0,335.74,358.28,34.5,31.3,0.225,610704.9,610704.9,18674,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975530,354677.00
04/06/2016 16:45,2,0.768,ACTIVE,213.29,445.45,59.970,1459975503,"274151322000068","219011344069620",41.67,12.00,0,334.84,461.68,32.5,29.5,0.199,510429.0,510429.0,19946,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975530,354678.00
04/06/2016 16:45,2,1.215,ACTIVE,213.51,347.76,59.975,1459975503,"201051344001135","219011344069620",31.09,7.30,0,335.14,366.10,38.3,35.0,0.301,354118.0,354118.0,30059,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975531,354679.00
04/06/2016 16:45,2,1.252,ACTIVE,213.74,350.47,59.975,1459975503,"201051344000594","219011344069620",31.39,7.30,0,335.44,368.50,39.9,36.5,0.309,361405.5,361405.5,25484,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975532,354680.00
04/06/2016 16:45,2,1.227,ACTIVE,213.74,348.96,60.007,1459975503,"201051344001203","219011344069620",30.83,8.00,0,336.34,367.30,38.3,35.1,0.305,360698.4,360698.4,30052,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975533,354681.00
04/06/2016 16:45,2,1.143,ACTIVE,212.16,351.97,59.965,1459975503,"274151322000054","219011344069620",30.79,10.30,0,336.34,359.18,35.6,32.5,0.239,624331.6,624331.6,18700,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975534,354682.00
04/06/2016 16:45,2,1.225,ACTIVE,214.19,350.17,59.975,1459975503,"201051344000867","219011344069620",31.53,8.50,0,335.44,367.60,39.1,35.9,0.305,349793.0,349793.0,25487,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975535,354683.00
04/06/2016 16:45,2,1.238,ACTIVE,213.96,349.86,60.018,1459975503,"201051344001093","219011344069620",31.47,8.00,0,335.74,366.40,39.5,36.2,0.296,359690.2,359690.2,29929,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975536,354684.00
04/06/2016 16:45,2,1.191,ACTIVE,214.19,351.37,59.970,1459975503,"201051344000900","219011344069620",31.31,8.00,0,336.04,367.60,37.8,34.6,0.305,365117.3,365117.3,24884,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975537,354685.00
04/06/2016 16:45,2,1.234,ACTIVE,214.41,351.07,59.959,1459975503,"201051344000648","219011344069620",31.61,7.30,0,336.94,367.90,39.5,36.2,0.309,357658.4,357658.4,25187,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975538,354686.00
04/06/2016 16:45,2,1.260,ACTIVE,214.41,351.67,60.002,1459975503,"201051344000569","219011344069620",31.13,7.70,0,336.94,367.90,39.8,36.4,0.305,366405.8,366405.8,24817,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975539,354687.00
04/06/2016 16:45,2,1.229,ACTIVE,214.41,351.37,59.975,1459975503,"201051344000983","219011344069620",31.15,7.70,0,336.94,367.90,38.8,35.5,0.314,357970.6,357970.6,25287,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975540,354688.00
04/06/2016 16:45,2,1.225,ACTIVE,214.41,351.37,59.959,1459975503,"201051344001158","219011344069620",31.11,6.30,0,336.34,367.90,38.6,35.3,0.305,352960.2,352960.2,25539,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975540,354689.00
04/06/2016 16:45,2,1.242,ACTIVE,214.87,352.27,59.944,1459975503,"201051344000576","219011344069620",31.39,8.00,0,336.64,370.00,39.5,36.2,0.305,359574.6,359574.6,24957,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975541,354690.00
04/06/2016 16:45,2,1.154,ACTIVE,212.83,352.27,59.944,1459975503,"274151322000087","219011344069620",30.38,12.30,0,336.04,359.48,35.5,32.4,0.230,598633.7,598633.7,18770,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459975542,354691.00
04/06/2016 17:00,2,0.801,ACTIVE,214.19,345.66,59.986,1459976403,"201051344000645","219011344069620",31.17,8.50,0,337.24,368.50,25.3,22.5,0.177,359129.1,359129.1,25101,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976404,354692.00
04/06/2016 17:00,2,0.725,ACTIVE,212.61,341.75,59.970,1459976403,"274151322000085","219011344069620",30.53,9.30,0,336.34,358.28,22.4,19.7,0.133,627269.1,627269.1,18711,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976405,354693.00
04/06/2016 17:00,2,0.801,ACTIVE,214.19,347.46,59.975,1459976403,"201051344000633","219011344069620",31.45,6.30,0,336.04,370.00,25.5,22.7,0.181,350077.0,350077.0,25557,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976406,354694.00
04/06/2016 17:00,2,0.824,ACTIVE,213.74,345.66,59.970,1459976403,"201051344000469","219011344069620",31.03,5.50,0,335.44,367.60,25.9,23.1,0.181,351296.5,351296.5,25507,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976407,354695.00
04/06/2016 17:00,2,0.801,ACTIVE,212.83,344.76,59.970,1459976403,"201051344000646","219011344069620",30.55,6.30,0,333.93,365.80,24.8,22.0,0.177,355748.4,355748.4,30063,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976408,354696.00
04/06/2016 17:00,2,0.758,ACTIVE,212.16,343.25,59.949,1459976403,"274151322000052","219011344069620",30.02,8.50,0,335.44,358.58,23.0,20.3,0.137,635960.3,635960.3,18935,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976409,354697.00
04/06/2016 17:00,2,0.799,ACTIVE,213.51,345.36,59.986,1459976403,"201051344000585","219011344069620",31.23,6.70,0,334.84,365.49,25.3,22.5,0.181,361406.5,361406.5,30070,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976410,354698.00
04/06/2016 17:00,2,0.775,ACTIVE,213.06,343.85,59.938,1459976403,"201051344001230","219011344069620",30.59,6.70,0,334.24,367.60,24.1,21.3,0.172,359679.1,359679.1,29859,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976411,354699.00
04/06/2016 17:00,2,0.789,ACTIVE,213.74,345.66,59.986,1459976403,"201051344000582","219011344069620",31.07,7.00,0,335.14,366.40,24.9,22.1,0.168,353253.6,353253.6,30036,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976412,354700.00
04/06/2016 17:00,2,0.809,ACTIVE,212.83,344.45,59.991,1459976403,"201051344000955","219011344069620",31.21,6.30,0,333.93,367.00,25.6,22.8,0.177,364500.7,364500.7,29975,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976413,354701.00
04/06/2016 17:00,2,0.486,ACTIVE,212.38,430.72,59.965,1459976403,"274151322000094","219011344069620",40.73,10.30,0,334.54,451.16,19.9,17.3,0.128,510541.7,510541.7,19746,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976413,354702.00
04/06/2016 17:00,2,0.832,ACTIVE,213.74,346.26,59.981,1459976403,"201051344000579","219011344069620",31.01,6.70,0,335.74,370.90,26.2,23.4,0.186,364611.0,364611.0,5581,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976414,354703.00
04/06/2016 17:00,2,0.824,ACTIVE,212.83,343.85,59.996,1459976403,"201051344000890","219011344069620",30.97,7.00,0,333.63,366.40,25.9,23.1,0.172,361796.7,361796.7,30000,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976415,354704.00
04/06/2016 17:00,2,0.803,ACTIVE,213.06,344.45,59.949,1459976403,"201051344000438","219011344069620",31.45,6.00,0,334.84,370.00,25.6,22.8,0.177,363938.2,363938.2,30000,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976416,354705.00
04/06/2016 17:00,2,0.834,ACTIVE,213.29,345.06,59.981,1459976403,"201051344000417","219011344069620",30.73,6.70,0,333.93,365.80,26.0,23.2,0.181,357270.2,357270.2,30151,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976417,354706.00
04/06/2016 17:00,2,0.727,ACTIVE,212.38,341.45,59.986,1459976403,"274151322000083","219011344069620",30.18,9.00,0,335.44,358.58,22.2,19.5,0.137,630294.8,630294.8,18986,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976418,354707.00
04/06/2016 17:00,2,0.762,ACTIVE,213.06,344.76,59.975,1459976403,"274151322000076","219011344069620",30.79,9.00,0,334.24,361.89,23.8,21.0,0.155,670630.6,670630.6,18993,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976419,354708.00
04/06/2016 17:00,2,0.807,ACTIVE,213.51,346.56,60.018,1459976403,"201051344000868","219011344069620",30.73,6.70,0,336.34,367.30,25.1,22.3,0.181,350463.5,350463.5,25241,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976420,354709.00
04/06/2016 17:00,2,0.744,ACTIVE,212.38,342.05,59.981,1459976403,"274151322000095","219011344069620",30.47,8.50,0,332.73,360.08,23.0,20.2,0.146,663783.0,663783.0,18888,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976421,354710.00
04/06/2016 17:00,2,0.785,ACTIVE,213.51,347.16,59.986,1459976403,"201051344000988","219011344069620",31.07,6.30,0,336.34,369.40,24.7,21.9,0.190,347842.6,347842.6,25531,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976422,354711.00
04/06/2016 17:00,2,0.793,ACTIVE,213.06,343.85,59.944,1459976403,"201051344001025","219011344069620",31.05,6.30,0,334.54,367.30,25.0,22.2,0.172,361474.7,361474.7,30049,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976423,354712.00
04/06/2016 17:00,2,0.809,ACTIVE,213.51,345.06,60.018,1459976403,"201051344000458","219011344069620",31.11,8.00,0,336.04,367.90,25.5,22.7,0.186,358268.2,358268.2,25454,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976423,354713.00
04/06/2016 17:00,2,0.807,ACTIVE,214.19,347.76,60.007,1459976403,"201051344000853","219011344069620",30.73,6.70,0,338.14,370.90,25.1,22.3,0.186,356786.5,356786.5,25047,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976424,354714.00
04/06/2016 17:00,2,0.781,ACTIVE,213.51,345.66,60.028,1459976403,"201051344000685","219011344069620",30.91,6.30,0,334.24,366.40,24.5,21.7,0.186,363509.7,363509.7,29872,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976425,354715.00
04/06/2016 17:00,2,0.762,ACTIVE,213.51,345.36,59.991,1459976403,"201051344000917","219011344069620",31.19,7.70,0,334.54,366.70,24.1,21.4,0.177,360770.9,360770.9,29874,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976426,354716.00
04/06/2016 17:00,2,0.764,ACTIVE,213.29,344.76,59.986,1459976403,"201051344001145","219011344069620",31.13,6.30,0,335.44,367.00,24.1,21.3,0.172,365772.6,365772.6,29734,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976427,354717.00
04/06/2016 17:00,2,0.795,ACTIVE,213.29,345.36,60.012,1459976403,"201051344000651","219011344069620",30.91,6.00,0,335.14,366.40,24.9,22.1,0.181,357771.6,357771.6,30099,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976428,354718.00
04/06/2016 17:00,2,0.695,ACTIVE,211.93,343.85,60.012,1459976403,"274151322000088","219011344069620",29.80,8.50,0,335.44,357.68,21.0,18.3,0.128,610710.7,610710.7,18675,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976429,354719.00
04/06/2016 17:00,2,0.494,ACTIVE,213.29,429.52,59.986,1459976403,"274151322000068","219011344069620",40.45,11.00,0,334.54,456.57,20.4,17.7,0.115,510434.5,510434.5,19947,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976430,354720.00
04/06/2016 17:00,2,0.775,ACTIVE,212.83,343.25,59.991,1459976403,"201051344001135","219011344069620",31.03,6.70,0,334.54,367.30,24.4,21.6,0.168,354124.6,354124.6,30060,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976431,354721.00
04/06/2016 17:00,2,0.811,ACTIVE,213.29,345.66,59.991,1459976403,"201051344000594","219011344069620",31.07,6.70,0,334.84,367.90,25.5,22.7,0.177,361412.4,361412.4,25485,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976432,354722.00
04/06/2016 17:00,2,0.773,ACTIVE,213.29,343.55,60.002,1459976403,"201051344001203","219011344069620",30.93,7.30,0,335.44,367.30,24.2,21.5,0.181,360705.0,360705.0,30053,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976433,354723.00
04/06/2016 17:00,2,0.707,ACTIVE,212.16,341.45,59.991,1459976403,"274151322000054","219011344069620",30.53,9.70,0,335.74,358.58,21.9,19.2,0.137,624337.7,624337.7,18701,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976434,354724.00
04/06/2016 17:00,2,0.797,ACTIVE,213.74,345.06,59.996,1459976403,"201051344000867","219011344069620",30.81,7.70,0,335.74,368.50,24.9,22.1,0.177,349799.7,349799.7,25488,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976435,354725.00
04/06/2016 17:00,2,0.797,ACTIVE,213.29,345.06,60.023,1459976403,"201051344001093","219011344069620",31.27,7.30,0,334.24,366.40,25.3,22.5,0.177,359697.0,359697.0,29930,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976435,354726.00
04/06/2016 17:00,2,0.742,ACTIVE,213.29,345.36,59.981,1459976403,"201051344000900","219011344069620",31.03,7.30,0,336.94,369.40,23.4,20.6,0.181,365123.7,365123.7,24885,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976436,354727.00
