ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 17:00,2,0.803,ACTIVE,213.74,345.66,59.981,1459976403,"201051344000648","219011344069620",31.27,6.70,0,336.34,368.80,25.4,22.6,0.181,357665.3,357665.3,25188,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976437,354728.00
04/06/2016 17:00,2,0.803,ACTIVE,213.74,345.66,59.986,1459976403,"201051344000569","219011344069620",31.21,7.00,0,336.04,368.80,25.4,22.6,0.181,366412.6,366412.6,24818,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976438,354729.00
04/06/2016 17:00,2,0.775,ACTIVE,213.51,345.66,59.996,1459976403,"201051344000983","219011344069620",31.27,7.00,0,336.34,368.50,24.6,21.8,0.181,357977.3,357977.3,25288,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976439,354730.00
04/06/2016 17:00,2,0.781,ACTIVE,213.74,345.66,59.975,1459976403,"201051344001158","219011344069620",30.51,5.50,0,336.34,368.20,24.2,21.4,0.177,352966.8,352966.8,25540,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976440,354731.00
04/06/2016 17:00,2,0.795,ACTIVE,213.96,346.56,59.959,1459976403,"201051344000576","219011344069620",31.13,7.30,0,336.94,369.40,25.1,22.3,0.181,359581.4,359581.4,24958,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976441,354732.00
04/06/2016 17:00,2,0.713,ACTIVE,212.61,345.06,59.986,1459976403,"274151322000087","219011344069620",30.02,11.70,0,336.04,358.28,21.7,19.0,0.119,598639.7,598639.7,18771,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459976442,354733.00
04/06/2016 17:15,2,0.834,ACTIVE,213.96,346.86,59.959,1459977303,"201051344000645","219011344069620",31.23,7.70,0,336.04,360.38,26.4,23.6,0.190,359135.4,359135.4,25102,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977304,354734.00
04/06/2016 17:15,2,0.775,ACTIVE,212.61,345.36,59.975,1459977303,"274151322000085","219011344069620",30.28,9.00,0,333.63,353.77,23.8,21.1,0.150,627274.7,627274.7,18712,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977305,354735.00
04/06/2016 17:15,2,0.842,ACTIVE,213.96,348.06,59.975,1459977303,"201051344000633","219011344069620",31.29,6.00,0,335.44,361.59,26.7,23.8,0.203,350083.4,350083.4,25558,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977306,354736.00
04/06/2016 17:15,2,0.844,ACTIVE,213.74,347.16,59.959,1459977303,"201051344000469","219011344069620",31.51,5.00,0,334.54,362.19,27.0,24.1,0.190,351302.9,351302.9,25508,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977307,354737.00
04/06/2016 17:15,2,0.830,ACTIVE,213.29,345.96,59.981,1459977303,"201051344000646","219011344069620",31.03,5.50,0,333.33,360.99,26.1,23.3,0.194,355754.6,355754.6,30064,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977308,354738.00
04/06/2016 17:15,2,0.793,ACTIVE,212.38,346.86,59.981,1459977303,"274151322000052","219011344069620",30.36,8.00,0,333.03,354.07,24.4,21.6,0.141,635966.1,635966.1,18936,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977309,354739.00
04/06/2016 17:15,2,0.828,ACTIVE,213.74,346.56,59.975,1459977303,"201051344000585","219011344069620",31.59,6.00,0,334.24,359.78,26.6,23.7,0.194,361412.8,361412.8,30071,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977310,354740.00
04/06/2016 17:15,2,0.814,ACTIVE,213.29,344.45,59.975,1459977303,"201051344001230","219011344069620",30.81,6.30,0,333.33,359.18,25.5,22.7,0.186,359685.1,359685.1,29860,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977311,354741.00
04/06/2016 17:15,2,0.832,ACTIVE,213.96,345.96,59.975,1459977303,"201051344000582","219011344069620",31.15,6.70,0,335.74,358.88,26.2,23.4,0.177,353259.8,353259.8,30037,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977312,354742.00
04/06/2016 17:15,2,0.857,ACTIVE,213.06,344.45,59.975,1459977303,"201051344000955","219011344069620",31.03,6.00,0,333.33,360.99,27.0,24.2,0.194,364507.1,364507.1,29976,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977313,354743.00
04/06/2016 17:15,2,0.516,ACTIVE,212.38,429.82,59.959,1459977303,"274151322000094","219011344069620",40.61,10.00,0,337.54,446.35,21.2,18.6,0.133,510546.6,510546.6,19747,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977314,354744.00
04/06/2016 17:15,2,0.869,ACTIVE,213.51,346.86,59.981,1459977303,"201051344000579","219011344069620",31.29,6.30,0,336.34,363.69,27.6,24.7,0.194,364617.6,364617.6,5582,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977315,354745.00
04/06/2016 17:15,2,0.857,ACTIVE,213.29,344.76,59.981,1459977303,"201051344000890","219011344069620",31.43,6.30,0,334.24,361.59,27.3,24.5,0.186,361803.2,361803.2,30001,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977316,354746.00
04/06/2016 17:15,2,0.850,ACTIVE,213.51,345.06,59.970,1459977303,"201051344000438","219011344069620",31.49,5.50,0,334.24,362.79,27.1,24.3,0.190,363944.6,363944.6,30001,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977317,354747.00
04/06/2016 17:15,2,0.869,ACTIVE,213.51,345.06,59.970,1459977303,"201051344000417","219011344069620",31.17,6.30,0,332.73,359.48,27.5,24.6,0.194,357276.8,357276.8,30152,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977317,354748.00
04/06/2016 17:15,2,0.770,ACTIVE,212.61,345.96,59.965,1459977303,"274151322000083","219011344069620",30.45,8.50,0,333.33,354.07,23.8,21.0,0.155,630300.4,630300.4,18987,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977318,354749.00
04/06/2016 17:15,2,0.814,ACTIVE,213.06,347.76,59.965,1459977303,"274151322000076","219011344069620",30.81,8.00,0,334.84,355.58,25.5,22.7,0.172,670636.7,670636.7,18994,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977319,354750.00
04/06/2016 17:15,2,0.848,ACTIVE,213.51,346.56,59.970,1459977303,"201051344000868","219011344069620",31.13,6.30,0,333.63,360.08,26.8,23.9,0.194,350469.9,350469.9,25242,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977320,354751.00
04/06/2016 17:15,2,0.793,ACTIVE,212.61,342.65,59.981,1459977303,"274151322000095","219011344069620",30.77,8.00,0,333.93,354.07,24.7,21.9,0.164,663788.8,663788.8,18889,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977321,354752.00
04/06/2016 17:15,2,0.834,ACTIVE,213.51,348.06,59.965,1459977303,"201051344000988","219011344069620",31.17,6.30,0,334.84,361.29,26.4,23.5,0.203,347848.9,347848.9,25532,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977322,354753.00
04/06/2016 17:15,2,0.836,ACTIVE,213.51,344.76,59.981,1459977303,"201051344001025","219011344069620",31.33,6.00,0,334.54,360.08,26.6,23.7,0.186,361481.1,361481.1,30050,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977323,354754.00
04/06/2016 17:15,2,0.859,ACTIVE,213.51,345.96,59.981,1459977303,"201051344000458","219011344069620",31.15,7.70,0,334.84,360.99,27.2,24.3,0.203,358274.6,358274.6,25455,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977324,354755.00
04/06/2016 17:15,2,0.852,ACTIVE,214.19,347.76,59.986,1459977303,"201051344000853","219011344069620",30.95,6.30,0,336.64,361.29,26.7,23.9,0.194,356792.9,356792.9,25048,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977325,354756.00
04/06/2016 17:15,2,0.832,ACTIVE,213.74,346.26,59.975,1459977303,"201051344000685","219011344069620",31.13,6.00,0,333.93,359.78,26.3,23.4,0.194,363515.9,363515.9,29873,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977326,354757.00
04/06/2016 17:15,2,0.814,ACTIVE,213.51,345.66,59.959,1459977303,"201051344000917","219011344069620",31.23,7.30,0,332.73,359.18,25.8,23.0,0.186,360777.0,360777.0,29875,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977326,354758.00
04/06/2016 17:15,2,0.814,ACTIVE,213.51,345.66,59.986,1459977303,"201051344001145","219011344069620",31.23,6.00,0,335.44,360.08,25.8,23.0,0.186,365778.7,365778.7,29735,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977327,354759.00
04/06/2016 17:15,2,0.842,ACTIVE,213.74,345.66,59.975,1459977303,"201051344000651","219011344069620",31.13,5.50,0,335.14,360.08,26.6,23.8,0.194,357777.9,357777.9,30100,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977328,354760.00
04/06/2016 17:15,2,0.750,ACTIVE,212.16,342.95,59.944,1459977303,"274151322000088","219011344069620",29.96,8.00,0,332.43,353.17,22.8,20.0,0.141,610716.0,610716.0,18676,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977329,354761.00
04/06/2016 17:15,2,0.529,ACTIVE,213.29,428.91,59.965,1459977303,"274151322000068","219011344069620",40.51,10.70,0,337.84,446.05,21.9,19.2,0.133,510439.6,510439.6,19948,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977330,354762.00
04/06/2016 17:15,2,0.832,ACTIVE,213.29,344.15,59.975,1459977303,"201051344001135","219011344069620",30.85,6.00,0,333.93,359.18,26.1,23.2,0.194,354130.8,354130.8,30061,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977331,354763.00
04/06/2016 17:15,2,0.859,ACTIVE,213.06,345.96,59.981,1459977303,"201051344000594","219011344069620",31.35,6.30,0,333.63,361.59,27.3,24.4,0.194,361418.8,361418.8,25486,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977332,354764.00
04/06/2016 17:15,2,0.834,ACTIVE,213.74,345.06,59.933,1459977303,"201051344001203","219011344069620",30.85,6.70,0,333.63,360.08,26.1,23.3,0.199,360711.1,360711.1,30054,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977333,354765.00
04/06/2016 17:15,2,0.773,ACTIVE,212.61,343.85,59.970,1459977303,"274151322000054","219011344069620",30.26,9.00,0,332.43,353.77,23.7,21.0,0.155,624343.3,624343.3,18702,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977334,354766.00
04/06/2016 17:15,2,0.832,ACTIVE,213.74,345.96,59.970,1459977303,"201051344000867","219011344069620",31.45,7.30,0,334.54,360.69,26.6,23.7,0.199,349806.1,349806.1,25489,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977335,354767.00
04/06/2016 17:15,2,0.857,ACTIVE,213.51,345.36,59.975,1459977303,"201051344001093","219011344069620",31.43,7.00,0,334.54,360.99,27.3,24.4,0.181,359703.5,359703.5,29931,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977336,354768.00
04/06/2016 17:15,2,0.795,ACTIVE,213.51,347.16,59.986,1459977303,"201051344000900","219011344069620",31.13,6.70,0,334.84,360.08,25.1,22.3,0.190,365129.6,365129.6,24886,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977337,354769.00
04/06/2016 17:15,2,0.859,ACTIVE,213.74,346.26,59.975,1459977303,"201051344000648","219011344069620",31.31,6.00,0,336.04,360.08,27.3,24.4,0.194,357671.7,357671.7,25189,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977338,354770.00
04/06/2016 17:15,2,0.855,ACTIVE,213.74,346.86,59.959,1459977303,"201051344000569","219011344069620",31.39,6.70,0,335.14,362.49,27.2,24.4,0.199,366419.1,366419.1,24819,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977339,354771.00
04/06/2016 17:15,2,0.838,ACTIVE,213.51,346.56,59.975,1459977303,"201051344000983","219011344069620",31.25,6.70,0,335.44,360.99,26.5,23.7,0.199,357983.6,357983.6,25289,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977339,354772.00
04/06/2016 17:15,2,0.824,ACTIVE,213.96,346.56,60.007,1459977303,"201051344001158","219011344069620",31.37,5.00,0,335.44,360.08,26.2,23.4,0.203,352973.0,352973.0,25541,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977340,354773.00
04/06/2016 17:15,2,0.857,ACTIVE,214.19,348.06,59.975,1459977303,"201051344000576","219011344069620",31.25,7.00,0,335.14,360.69,27.2,24.3,0.194,359587.8,359587.8,24959,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977341,354774.00
04/06/2016 17:15,2,0.783,ACTIVE,212.61,347.76,59.959,1459977303,"274151322000087","219011344069620",30.10,11.00,0,332.13,354.37,23.9,21.2,0.150,598645.2,598645.2,18772,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459977342,354775.00
04/06/2016 17:30,2,0.830,ACTIVE,213.96,346.56,59.917,1459978203,"201051344000645","219011344069620",30.95,7.30,0,336.64,359.18,26.0,23.2,0.181,359141.4,359141.4,25103,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978204,354776.00
04/06/2016 17:30,2,0.750,ACTIVE,212.61,340.55,59.959,1459978203,"274151322000085","219011344069620",30.59,8.00,0,333.33,352.87,23.2,20.5,0.137,627280.0,627280.0,18713,0,0,0,L,1151911521,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978205,354777.00
04/06/2016 17:30,2,0.826,ACTIVE,213.96,347.76,59.975,1459978203,"201051344000633","219011344069620",31.37,6.00,0,335.44,361.59,26.3,23.5,0.190,350089.5,350089.5,25559,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978206,354778.00
04/06/2016 17:30,2,0.844,ACTIVE,213.74,346.86,59.959,1459978203,"201051344000469","219011344069620",31.19,4.50,0,335.44,361.89,26.7,23.8,0.194,351309.1,351309.1,25509,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978207,354779.00
04/06/2016 17:30,2,0.816,ACTIVE,212.83,345.06,59.965,1459978203,"201051344000646","219011344069620",30.97,5.50,0,333.93,359.78,25.7,22.8,0.181,355760.5,355760.5,30065,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978208,354780.00
04/06/2016 17:30,2,0.770,ACTIVE,212.16,345.96,59.959,1459978203,"274151322000052","219011344069620",30.42,7.30,0,333.33,353.17,23.8,21.0,0.155,635971.5,635971.5,18937,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978209,354781.00
04/06/2016 17:30,2,0.822,ACTIVE,213.29,345.66,59.965,1459978203,"201051344000585","219011344069620",31.23,6.00,0,335.14,359.18,26.0,23.2,0.186,361418.9,361418.9,30072,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978209,354782.00
04/06/2016 17:30,2,0.783,ACTIVE,213.06,344.15,59.970,1459978203,"201051344001230","219011344069620",31.35,6.00,0,333.93,358.58,24.9,22.1,0.177,359690.9,359690.9,29861,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978210,354783.00
04/06/2016 17:30,2,0.814,ACTIVE,213.51,345.36,59.954,1459978203,"201051344000582","219011344069620",31.11,6.30,0,334.84,357.98,25.7,22.9,0.181,353265.8,353265.8,30038,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978211,354784.00
04/06/2016 17:30,2,0.836,ACTIVE,212.83,344.15,59.912,1459978203,"201051344000955","219011344069620",31.21,6.00,0,332.13,359.78,26.4,23.6,0.186,364513.3,364513.3,29977,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978212,354785.00
04/06/2016 17:30,2,0.498,ACTIVE,212.61,431.32,59.965,1459978203,"274151322000094","219011344069620",40.73,9.70,0,336.94,442.14,20.6,18.0,0.124,510551.4,510551.4,19748,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978213,354786.00
04/06/2016 17:30,2,0.857,ACTIVE,213.74,346.56,59.954,1459978203,"201051344000579","219011344069620",31.09,6.00,0,336.04,363.39,27.1,24.2,0.194,364623.9,364623.9,5583,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978214,354787.00
04/06/2016 17:30,2,0.846,ACTIVE,213.06,343.85,59.986,1459978203,"201051344000890","219011344069620",31.09,6.30,0,334.54,359.78,26.7,23.8,0.177,361809.5,361809.5,30002,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978215,354788.00
04/06/2016 17:30,2,0.830,ACTIVE,213.29,344.76,59.949,1459978203,"201051344000438","219011344069620",31.21,5.00,0,334.84,361.59,26.3,23.5,0.186,363950.8,363950.8,30002,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978216,354789.00
04/06/2016 17:30,2,0.842,ACTIVE,213.29,344.76,59.954,1459978203,"201051344000417","219011344069620",31.41,6.00,0,333.93,358.28,26.9,24.0,0.181,357283.0,357283.0,30153,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978217,354790.00
04/06/2016 17:30,2,0.748,ACTIVE,212.38,344.15,59.944,1459978203,"274151322000083","219011344069620",30.28,8.00,0,333.03,353.17,23.0,20.3,0.155,630305.8,630305.8,18988,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978218,354791.00
04/06/2016 17:30,2,0.789,ACTIVE,213.06,346.56,59.975,1459978203,"274151322000076","219011344069620",30.65,7.70,0,334.24,354.67,24.5,21.8,0.159,670642.4,670642.4,18995,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978218,354792.00
04/06/2016 17:30,2,0.826,ACTIVE,213.51,345.96,59.965,1459978203,"201051344000868","219011344069620",31.07,6.30,0,334.84,358.88,26.0,23.2,0.186,350476.0,350476.0,25243,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978219,354793.00
04/06/2016 17:30,2,0.758,ACTIVE,212.16,342.65,59.954,1459978203,"274151322000095","219011344069620",30.97,7.70,0,333.03,352.87,23.8,21.0,0.155,663794.4,663794.4,18890,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978220,354794.00
04/06/2016 17:30,2,0.818,ACTIVE,213.74,347.46,59.959,1459978203,"201051344000988","219011344069620",30.85,6.00,0,335.44,360.38,25.6,22.8,0.194,347854.9,347854.9,25533,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978221,354795.00
04/06/2016 17:30,2,0.812,ACTIVE,213.06,343.25,59.965,1459978203,"201051344001025","219011344069620",31.25,5.50,0,334.84,359.48,25.8,22.9,0.186,361487.1,361487.1,30051,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978222,354796.00
04/06/2016 17:30,2,0.830,ACTIVE,213.74,345.66,59.975,1459978203,"201051344000458","219011344069620",31.33,7.30,0,335.14,359.48,26.4,23.5,0.194,358280.8,358280.8,25456,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978223,354797.00
04/06/2016 17:30,2,0.822,ACTIVE,214.19,347.76,59.965,1459978203,"201051344000853","219011344069620",31.21,6.00,0,336.94,360.69,26.0,23.2,0.186,356799.0,356799.0,25049,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978224,354798.00
04/06/2016 17:30,2,0.807,ACTIVE,213.51,345.96,59.965,1459978203,"201051344000685","219011344069620",30.95,5.50,0,335.14,359.18,25.4,22.5,0.190,363521.9,363521.9,29874,0,0,0,L,1122011218,0,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978225,354799.00
04/06/2016 17:30,2,0.795,ACTIVE,213.51,345.06,59.965,1459978203,"201051344000917","219011344069620",30.93,7.00,0,333.63,360.08,24.9,22.1,0.181,360782.8,360782.8,29876,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978226,354800.00
04/06/2016 17:30,2,0.783,ACTIVE,213.51,345.06,59.928,1459978203,"201051344001145","219011344069620",31.41,5.50,0,335.14,358.58,24.9,22.1,0.181,365784.6,365784.6,29736,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978227,354801.00
04/06/2016 17:30,2,0.803,ACTIVE,213.51,345.96,59.965,1459978203,"201051344000651","219011344069620",31.59,5.00,0,334.54,358.58,25.8,22.9,0.181,357784.0,357784.0,30101,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978227,354802.00
04/06/2016 17:30,2,0.725,ACTIVE,212.38,343.25,59.959,1459978203,"274151322000088","219011344069620",29.66,7.70,0,332.73,352.27,21.8,19.1,0.137,610721.1,610721.1,18677,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978228,354803.00
04/06/2016 17:30,2,0.512,ACTIVE,213.06,428.61,59.959,1459978203,"274151322000068","219011344069620",40.39,10.00,0,336.94,444.54,20.9,18.3,0.119,510444.4,510444.4,19949,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978229,354804.00
04/06/2016 17:30,2,0.809,ACTIVE,213.06,344.15,59.959,1459978203,"201051344001135","219011344069620",30.81,5.50,0,333.93,357.38,25.2,22.4,0.181,354136.7,354136.7,30062,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978230,354805.00
04/06/2016 17:30,2,0.803,ACTIVE,213.51,343.25,59.954,1459978203,"201051344001203","219011344069620",30.93,6.30,0,335.14,359.18,25.2,22.4,0.181,360717.0,360717.0,30055,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978233,354806.00
04/06/2016 17:30,2,0.736,ACTIVE,212.38,344.45,59.959,1459978203,"274151322000054","219011344069620",30.53,8.50,0,332.43,352.87,22.8,20.1,0.150,624348.6,624348.6,18703,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978234,354807.00
04/06/2016 17:30,2,0.824,ACTIVE,213.96,345.66,59.965,1459978203,"201051344000867","219011344069620",30.79,7.00,0,335.44,359.48,25.7,22.9,0.186,349812.1,349812.1,25490,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978235,354808.00
04/06/2016 17:30,2,0.832,ACTIVE,213.29,345.36,59.944,1459978203,"201051344001093","219011344069620",31.27,7.00,0,334.54,360.08,26.4,23.5,0.172,359709.7,359709.7,29932,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978236,354809.00
04/06/2016 17:30,2,0.764,ACTIVE,213.74,346.56,59.970,1459978203,"201051344000900","219011344069620",31.25,6.30,0,335.44,359.18,24.2,21.4,0.190,365135.3,365135.3,24887,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978237,354810.00
04/06/2016 17:30,2,0.832,ACTIVE,213.96,346.26,59.970,1459978203,"201051344000648","219011344069620",31.33,6.00,0,336.04,359.48,26.4,23.6,0.186,357677.9,357677.9,25190,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978238,354811.00
04/06/2016 17:30,2,0.830,ACTIVE,213.96,346.86,59.965,1459978203,"201051344000569","219011344069620",31.33,6.70,0,335.44,359.48,26.4,23.6,0.190,366425.3,366425.3,24820,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978238,354812.00
04/06/2016 17:30,2,0.811,ACTIVE,213.96,346.56,59.975,1459978203,"201051344000983","219011344069620",31.07,6.30,0,335.44,362.79,25.6,22.7,0.190,357989.6,357989.6,25290,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978239,354813.00
04/06/2016 17:30,2,0.799,ACTIVE,213.96,346.56,59.970,1459978203,"201051344001158","219011344069620",31.07,5.00,0,336.94,359.78,25.1,22.3,0.190,352978.9,352978.9,25542,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978240,354814.00
04/06/2016 17:30,2,0.828,ACTIVE,214.41,347.76,59.996,1459978203,"201051344000576","219011344069620",31.15,6.30,0,336.94,359.78,26.2,23.3,0.186,359594.0,359594.0,24960,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978241,354815.00
04/06/2016 17:30,2,0.734,ACTIVE,212.61,343.55,59.970,1459978203,"274151322000087","219011344069620",30.53,10.30,0,333.03,353.17,22.8,20.0,0.141,598650.6,598650.6,18773,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978242,354816.00
04/06/2016 17:30,2,0.818,ACTIVE,213.29,348.06,59.975,1459978203,"201051344000594","219011344069620",31.73,6.00,0,334.84,359.18,26.3,23.5,0.190,361425.1,361425.1,25487,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459978243,354817.00
04/06/2016 17:45,2,0.857,ACTIVE,214.19,347.46,59.938,1459979103,"201051344000645","219011344069620",31.01,7.30,0,336.64,359.18,27.0,24.1,0.190,359147.3,359147.3,25104,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979104,354818.00
04/06/2016 17:45,2,0.787,ACTIVE,212.83,342.95,59.922,1459979103,"274151322000085","219011344069620",30.49,7.70,0,332.73,352.27,24.3,21.6,0.150,627285.2,627285.2,18714,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979105,354819.00
04/06/2016 17:45,2,0.848,ACTIVE,214.19,348.96,59.970,1459979103,"201051344000633","219011344069620",31.67,5.50,0,335.44,360.69,27.2,24.3,0.203,350095.4,350095.4,25560,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979106,354820.00
04/06/2016 17:45,2,0.873,ACTIVE,213.96,347.76,59.933,1459979103,"201051344000469","219011344069620",31.23,4.00,0,335.74,361.89,27.7,24.8,0.203,351315.1,351315.1,25510,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979107,354821.00
04/06/2016 17:45,2,0.846,ACTIVE,213.29,345.66,59.938,1459979103,"201051344000646","219011344069620",31.07,5.00,0,333.93,357.38,26.7,23.8,0.199,355766.3,355766.3,30066,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979108,354822.00
04/06/2016 17:45,2,0.805,ACTIVE,212.61,345.66,59.949,1459979103,"274151322000052","219011344069620",30.42,7.30,0,332.13,352.87,24.8,22.0,0.164,635976.8,635976.8,18938,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979109,354823.00
04/06/2016 17:45,2,0.848,ACTIVE,213.74,345.96,59.949,1459979103,"201051344000585","219011344069620",31.49,6.00,0,333.33,358.28,27.1,24.2,0.194,361424.7,361424.7,30073,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979110,354824.00
04/06/2016 17:45,2,0.811,ACTIVE,213.29,344.76,59.954,1459979103,"201051344001230","219011344069620",31.29,5.50,0,332.43,357.68,25.8,23.0,0.186,359696.4,359696.4,29862,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979111,354825.00
04/06/2016 17:45,2,0.836,ACTIVE,213.74,345.96,59.933,1459979103,"201051344000582","219011344069620",30.97,6.00,0,334.24,357.38,26.3,23.4,0.186,353271.5,353271.5,30039,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979111,354826.00
04/06/2016 17:45,2,0.871,ACTIVE,212.83,345.06,59.959,1459979103,"201051344000955","219011344069620",31.07,5.00,0,333.63,358.88,27.4,24.6,0.203,364519.2,364519.2,29978,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979112,354827.00
04/06/2016 17:45,2,0.527,ACTIVE,212.83,428.91,59.949,1459979103,"274151322000094","219011344069620",40.41,9.00,0,336.94,445.15,21.6,18.9,0.141,510555.9,510555.9,19749,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979113,354828.00
04/06/2016 17:45,2,0.879,ACTIVE,213.96,346.86,59.949,1459979103,"201051344000579","219011344069620",31.41,5.50,0,336.04,363.09,28.0,25.1,0.199,364629.9,364629.9,5584,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979114,354829.00
04/06/2016 17:45,2,0.852,ACTIVE,213.29,347.46,59.944,1459979103,"201051344000890","219011344069620",31.77,6.00,0,333.33,360.38,27.4,24.6,0.186,361815.4,361815.4,30003,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979115,354830.00
04/06/2016 17:45,2,0.848,ACTIVE,213.51,348.96,59.986,1459979103,"201051344000438","219011344069620",31.85,4.50,0,334.54,360.69,27.4,24.5,0.190,363956.7,363956.7,30003,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979116,354831.00
04/06/2016 17:45,2,0.881,ACTIVE,213.51,345.36,59.954,1459979103,"201051344000417","219011344069620",31.15,6.00,0,334.54,357.68,27.8,24.9,0.194,357289.1,357289.1,30154,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979117,354832.00
04/06/2016 17:45,2,0.775,ACTIVE,212.83,347.16,59.954,1459979103,"274151322000083","219011344069620",30.75,7.30,0,333.03,352.57,24.1,21.4,0.159,630310.9,630310.9,18989,0,0,0,L,1151911521,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979118,354833.00
04/06/2016 17:45,2,0.820,ACTIVE,213.51,345.06,59.944,1459979103,"274151322000076","219011344069620",30.99,7.30,0,335.14,353.47,25.7,22.9,0.172,670647.9,670647.9,18996,0,0,0,L,1151911521,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979119,354834.00
04/06/2016 17:45,2,0.861,ACTIVE,213.74,346.86,59.933,1459979103,"201051344000868","219011344069620",31.15,5.50,0,335.14,358.58,27.2,24.3,0.199,350481.8,350481.8,25244,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979120,354835.00
04/06/2016 17:45,2,0.811,ACTIVE,212.83,343.85,59.938,1459979103,"274151322000095","219011344069620",30.55,7.00,0,333.63,352.57,25.0,22.2,0.159,663799.7,663799.7,18891,0,0,0,L,1151911521,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979121,354836.00
04/06/2016 17:45,2,0.854,ACTIVE,213.74,348.36,59.949,1459979103,"201051344000988","219011344069620",30.85,5.50,0,334.54,359.48,26.7,23.9,0.208,347860.6,347860.6,25534,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979122,354837.00
04/06/2016 17:45,2,0.854,ACTIVE,213.29,344.76,59.949,1459979103,"201051344001025","219011344069620",31.09,5.50,0,334.54,358.88,26.9,24.0,0.190,361492.9,361492.9,30052,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979122,354838.00
04/06/2016 17:45,2,0.867,ACTIVE,213.96,346.56,59.949,1459979103,"201051344000458","219011344069620",31.15,7.00,0,336.04,358.28,27.4,24.5,0.203,358286.7,358286.7,25457,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979123,354839.00
04/06/2016 17:45,2,0.861,ACTIVE,214.41,348.36,59.922,1459979103,"201051344000853","219011344069620",31.17,5.50,0,337.54,359.78,27.2,24.4,0.199,356804.8,356804.8,25050,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979124,354840.00
04/06/2016 17:45,2,0.842,ACTIVE,213.74,346.26,59.907,1459979103,"201051344000685","219011344069620",31.15,5.00,0,333.63,357.08,26.6,23.7,0.199,363527.6,363527.6,29875,0,0,0,L,1122011218,0,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979125,354841.00
04/06/2016 17:45,2,0.814,ACTIVE,213.51,345.36,59.954,1459979103,"201051344000917","219011344069620",31.33,6.70,0,333.93,357.38,25.9,23.1,0.186,360788.4,360788.4,29877,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979126,354842.00
04/06/2016 17:45,2,0.826,ACTIVE,213.51,345.36,60.002,1459979103,"201051344001145","219011344069620",31.23,5.00,0,335.44,358.88,26.1,23.3,0.190,365790.2,365790.2,29737,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979127,354843.00
04/06/2016 17:45,2,0.846,ACTIVE,213.51,345.66,59.949,1459979103,"201051344000651","219011344069620",31.35,4.50,0,334.84,358.58,26.9,24.0,0.190,357789.8,357789.8,30102,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979128,354844.00
04/06/2016 17:45,2,0.768,ACTIVE,212.38,342.35,59.959,1459979103,"274151322000088","219011344069620",29.98,7.30,0,331.83,351.67,23.3,20.6,0.150,610726.0,610726.0,18678,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979129,354845.00
04/06/2016 17:45,2,0.547,ACTIVE,213.51,427.71,59.949,1459979103,"274151322000068","219011344069620",40.33,10.00,0,337.84,443.64,22.2,19.5,0.128,510449.1,510449.1,19950,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979130,354846.00
04/06/2016 17:45,2,0.826,ACTIVE,213.29,345.36,59.965,1459979103,"201051344001135","219011344069620",31.49,5.50,0,333.63,357.68,26.4,23.6,0.190,354142.4,354142.4,30063,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979131,354847.00
04/06/2016 17:45,2,0.873,ACTIVE,213.29,346.26,59.959,1459979103,"201051344000594","219011344069620",31.27,6.00,0,335.44,359.78,27.7,24.8,0.203,361431.0,361431.0,25488,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979131,354848.00
04/06/2016 17:45,2,0.822,ACTIVE,213.51,344.45,59.907,1459979103,"201051344001203","219011344069620",31.33,6.00,0,334.54,357.68,26.2,23.3,0.194,360722.7,360722.7,30056,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979132,354849.00
04/06/2016 17:45,2,0.781,ACTIVE,212.61,346.26,59.949,1459979103,"274151322000054","219011344069620",30.61,8.00,0,332.43,352.57,24.2,21.4,0.155,624353.7,624353.7,18704,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979133,354850.00
04/06/2016 17:45,2,0.854,ACTIVE,213.96,345.96,59.917,1459979103,"201051344000867","219011344069620",31.11,6.70,0,336.04,358.28,26.9,24.0,0.194,349817.9,349817.9,25491,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979134,354851.00
04/06/2016 17:45,2,0.861,ACTIVE,213.51,345.66,59.949,1459979103,"201051344001093","219011344069620",31.31,6.30,0,334.54,359.78,27.4,24.5,0.181,359715.6,359715.6,29933,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979135,354852.00
04/06/2016 17:45,2,0.805,ACTIVE,213.51,346.86,59.922,1459979103,"201051344000900","219011344069620",31.21,6.30,0,335.74,358.28,25.5,22.7,0.199,365140.7,365140.7,24888,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979136,354853.00
04/06/2016 17:45,2,0.871,ACTIVE,213.96,347.16,59.991,1459979103,"201051344000648","219011344069620",31.19,5.50,0,336.64,359.18,27.6,24.7,0.194,357683.9,357683.9,25191,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979137,354854.00
04/06/2016 17:45,2,0.875,ACTIVE,213.96,346.86,59.949,1459979103,"201051344000569","219011344069620",31.29,6.30,0,336.64,358.88,27.8,24.9,0.199,366431.3,366431.3,24821,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979138,354855.00
04/06/2016 17:45,2,0.840,ACTIVE,213.74,346.86,59.991,1459979103,"201051344000983","219011344069620",31.45,6.00,0,336.04,360.08,26.8,23.9,0.203,357995.3,357995.3,25291,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979139,354856.00
04/06/2016 17:45,2,0.844,ACTIVE,213.96,346.86,59.949,1459979103,"201051344001158","219011344069620",30.97,4.50,0,335.14,358.58,26.5,23.6,0.203,352984.6,352984.6,25543,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979140,354857.00
04/06/2016 17:45,2,0.861,ACTIVE,214.19,347.76,59.954,1459979103,"201051344000576","219011344069620",31.51,6.30,0,336.34,359.78,27.6,24.7,0.199,359599.9,359599.9,24961,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979141,354858.00
04/06/2016 17:45,2,0.787,ACTIVE,213.06,342.65,59.944,1459979103,"274151322000087","219011344069620",30.30,10.00,0,333.03,352.87,24.1,21.4,0.150,598655.7,598655.7,18774,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459979142,354859.00
04/06/2016 18:00,2,0.709,ACTIVE,214.19,355.88,59.991,1459980004,"201051344000645","219011344069620",32.68,7.00,0,336.64,369.40,23.5,20.7,0.159,359153.1,359153.1,25105,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980005,354860.00
04/06/2016 18:00,2,0.670,ACTIVE,212.83,353.47,59.996,1459980004,"274151322000085","219011344069620",32.26,7.30,0,333.33,360.08,21.9,19.2,0.133,627290.5,627290.5,18715,0,0,0,L,1151911521,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980006,354861.00
04/06/2016 18:00,2,0.746,ACTIVE,214.41,357.68,60.002,1459980004,"201051344000633","219011344069620",32.82,5.50,0,336.94,371.51,24.8,22.0,0.177,350101.4,350101.4,25561,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980007,354862.00
04/06/2016 18:00,2,0.742,ACTIVE,213.96,358.88,59.996,1459980004,"201051344000469","219011344069620",32.88,4.50,0,335.74,372.11,24.8,22.0,0.172,351321.1,351321.1,25511,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980008,354863.00
04/06/2016 18:00,2,0.824,ACTIVE,213.51,349.26,60.023,1459980004,"201051344000646","219011344069620",31.91,5.00,0,333.93,363.09,26.7,23.8,0.194,355772.3,355772.3,30067,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980009,354864.00
04/06/2016 18:00,2,0.861,ACTIVE,212.61,344.45,59.991,1459980004,"274151322000052","219011344069620",30.24,7.30,0,333.63,353.77,26.3,23.5,0.172,635982.5,635982.5,18939,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980010,354865.00
04/06/2016 18:00,2,0.854,ACTIVE,213.96,348.66,59.996,1459980004,"201051344000585","219011344069620",31.77,5.50,0,335.14,362.49,27.5,24.7,0.199,361430.9,361430.9,30074,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980010,354866.00
04/06/2016 18:00,2,0.748,ACTIVE,213.51,353.17,59.954,1459980004,"201051344001230","219011344069620",32.36,5.50,0,333.93,363.99,24.6,21.8,0.177,359702.2,359702.2,29863,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980011,354867.00
04/06/2016 18:00,2,0.695,ACTIVE,214.19,355.58,59.965,1459980004,"201051344000582","219011344069620",32.66,5.50,0,335.44,366.40,23.0,20.3,0.155,353277.1,353277.1,30040,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980013,354868.00
04/06/2016 18:00,2,0.906,ACTIVE,213.29,345.36,59.996,1459980004,"201051344000955","219011344069620",31.33,5.00,0,332.13,360.99,28.8,25.9,0.208,364525.5,364525.5,29979,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980014,354869.00
04/06/2016 18:00,2,0.418,ACTIVE,212.83,452.96,59.996,1459980004,"274151322000094","219011344069620",43.08,9.00,0,338.14,467.39,18.2,15.7,0.110,510560.5,510560.5,19750,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980014,354870.00
04/06/2016 18:00,2,0.928,ACTIVE,213.74,346.86,59.996,1459980004,"201051344000579","219011344069620",31.11,5.50,0,336.04,364.59,29.3,26.3,0.212,364636.4,364636.4,5585,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980015,354871.00
