ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 18:00,2,0.773,ACTIVE,213.51,354.07,60.002,1459980004,"201051344000890","219011344069620",32.48,6.00,0,334.54,367.90,25.5,22.7,0.168,361821.5,361821.5,30004,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980016,354872.00
04/06/2016 18:00,2,0.895,ACTIVE,213.74,347.76,59.975,1459980004,"201051344000438","219011344069620",31.65,5.00,0,335.74,362.49,28.7,25.8,0.203,363963.0,363963.0,30004,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980017,354873.00
04/06/2016 18:00,2,0.738,ACTIVE,213.74,358.58,59.965,1459980004,"201051344000417","219011344069620",32.98,5.50,0,333.93,368.20,24.6,21.9,0.155,357295.1,357295.1,30155,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980018,354874.00
04/06/2016 18:00,2,0.828,ACTIVE,212.83,345.06,59.986,1459980004,"274151322000083","219011344069620",30.47,7.30,0,333.03,353.47,25.7,22.9,0.168,630316.4,630316.4,18990,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980019,354875.00
04/06/2016 18:00,2,0.844,ACTIVE,213.51,348.06,59.991,1459980004,"274151322000076","219011344069620",31.47,7.30,0,334.84,356.18,26.9,24.1,0.177,670653.8,670653.8,18997,0,0,0,L,1151911521,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980020,354876.00
04/06/2016 18:00,2,0.701,ACTIVE,213.74,360.99,59.991,1459980004,"201051344000868","219011344069620",33.18,5.50,0,335.74,369.10,23.6,20.9,0.164,350487.7,350487.7,25245,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980021,354877.00
04/06/2016 18:00,2,0.766,ACTIVE,212.83,343.55,59.986,1459980004,"274151322000095","219011344069620",31.55,7.00,0,332.73,355.58,24.5,21.7,0.159,663805.4,663805.4,18892,0,0,0,L,1151911521,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980022,354878.00
04/06/2016 18:00,2,0.695,ACTIVE,213.74,360.69,59.991,1459980004,"201051344000988","219011344069620",33.14,5.50,0,335.14,371.21,23.4,20.6,0.168,347866.5,347866.5,25535,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980023,354879.00
04/06/2016 18:00,2,0.709,ACTIVE,213.74,357.38,60.012,1459980004,"201051344001025","219011344069620",32.88,5.00,0,334.84,369.70,23.7,20.9,0.159,361498.7,361498.7,30053,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980024,354880.00
04/06/2016 18:00,2,0.764,ACTIVE,213.96,358.28,59.996,1459980004,"201051344000458","219011344069620",32.94,7.00,0,335.74,370.30,25.5,22.7,0.186,358292.9,358292.9,25458,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980025,354881.00
04/06/2016 18:00,2,0.734,ACTIVE,214.41,360.99,59.996,1459980004,"201051344000853","219011344069620",33.16,5.50,0,337.84,370.90,24.7,21.9,0.172,356810.8,356810.8,25051,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980026,354882.00
04/06/2016 18:00,2,0.850,ACTIVE,213.96,349.86,59.981,1459980004,"201051344000685","219011344069620",31.87,5.00,0,334.84,361.29,27.4,24.5,0.208,363533.7,363533.7,29876,0,0,0,L,1122011218,0,123.36,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980026,354883.00
04/06/2016 18:00,2,0.713,ACTIVE,213.96,352.87,59.996,1459980004,"201051344000917","219011344069620",32.28,6.70,0,334.54,362.79,23.3,20.6,0.159,360794.1,360794.1,29878,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980027,354884.00
04/06/2016 18:00,2,0.855,ACTIVE,213.96,346.56,60.002,1459980004,"201051344001145","219011344069620",31.43,5.00,0,334.24,360.38,27.3,24.4,0.199,365796.2,365796.2,29738,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980028,354885.00
04/06/2016 18:00,2,0.711,ACTIVE,213.96,354.97,59.991,1459980004,"201051344000651","219011344069620",32.56,4.50,0,334.84,367.90,23.5,20.8,0.159,357795.6,357795.6,30103,0,0,0,L,1122011218,0,123.14,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980029,354886.00
04/06/2016 18:00,2,0.775,ACTIVE,212.61,342.35,59.991,1459980004,"274151322000088","219011344069620",30.47,7.30,0,332.73,352.87,23.9,21.2,0.150,610731.2,610731.2,18679,0,0,0,L,1151911521,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980030,354887.00
04/06/2016 18:00,2,0.525,ACTIVE,213.51,443.34,59.996,1459980004,"274151322000068","219011344069620",42.14,10.00,0,337.84,455.06,22.5,19.8,0.133,510454.1,510454.1,19951,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980031,354888.00
04/06/2016 18:00,2,0.795,ACTIVE,213.51,354.67,59.981,1459980004,"201051344001135","219011344069620",32.52,5.50,0,335.44,364.89,26.2,23.4,0.190,354148.4,354148.4,30064,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980032,354889.00
04/06/2016 18:00,2,0.875,ACTIVE,213.29,351.37,59.991,1459980004,"201051344000594","219011344069620",31.99,5.50,0,334.24,363.99,28.4,25.5,0.199,361437.4,361437.4,25489,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980033,354890.00
04/06/2016 18:00,2,0.711,ACTIVE,213.96,352.57,59.938,1459980004,"201051344001203","219011344069620",32.46,6.00,0,333.93,367.90,23.4,20.6,0.168,360728.4,360728.4,30057,0,0,0,L,1122011218,0,123.14,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980034,354891.00
04/06/2016 18:00,2,0.783,ACTIVE,212.83,347.16,59.970,1459980004,"274151322000054","219011344069620",31.41,8.00,0,332.73,353.17,24.9,22.1,0.159,624359.2,624359.2,18705,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980035,354892.00
04/06/2016 18:00,2,0.709,ACTIVE,213.96,355.88,59.965,1459980004,"201051344000867","219011344069620",32.72,6.70,0,335.14,368.80,23.6,20.8,0.159,349823.7,349823.7,25492,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980036,354893.00
04/06/2016 18:00,2,0.758,ACTIVE,213.74,351.67,59.991,1459980004,"201051344001093","219011344069620",32.18,6.30,0,334.24,364.89,24.8,22.0,0.159,359721.6,359721.6,29934,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980037,354894.00
04/06/2016 18:00,2,0.676,ACTIVE,213.74,358.58,59.996,1459980004,"201051344000900","219011344069620",32.92,6.00,0,336.64,370.90,22.6,19.9,0.172,365146.2,365146.2,24889,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980037,354895.00
04/06/2016 18:00,2,0.723,ACTIVE,213.96,358.88,60.002,1459980004,"201051344000648","219011344069620",33.04,5.00,0,335.74,371.51,24.2,21.4,0.164,357689.9,357689.9,25192,0,0,0,L,1122011218,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980038,354896.00
04/06/2016 18:00,2,0.789,ACTIVE,213.96,358.58,59.996,1459980004,"201051344000569","219011344069620",32.90,6.00,0,336.34,370.00,26.3,23.4,0.190,366437.5,366437.5,24822,0,0,0,L,1122011218,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980039,354897.00
04/06/2016 18:00,2,0.723,ACTIVE,213.96,360.08,59.991,1459980004,"201051344000983","219011344069620",33.08,6.00,0,336.04,372.41,24.3,21.5,0.181,358001.2,358001.2,25292,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980040,354898.00
04/06/2016 18:00,2,0.740,ACTIVE,213.96,357.38,60.007,1459980004,"201051344001158","219011344069620",32.76,4.50,0,336.34,369.10,24.6,21.8,0.177,352990.5,352990.5,25544,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980041,354899.00
04/06/2016 18:00,2,0.740,ACTIVE,214.19,357.68,60.002,1459980004,"201051344000576","219011344069620",32.84,6.00,0,335.44,370.00,24.6,21.8,0.164,359605.9,359605.9,24962,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980042,354900.00
04/06/2016 18:00,2,0.674,ACTIVE,212.83,348.06,59.996,1459980004,"274151322000087","219011344069620",31.87,10.00,0,332.13,357.08,21.8,19.1,0.119,598660.9,598660.9,18775,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980043,354901.00
04/06/2016 18:15,2,0.475,ACTIVE,214.41,349.26,59.975,1459980903,"201051344000645","219011344069620",32.22,7.00,0,338.44,371.51,15.5,13.0,0.088,359157.5,359157.5,25106,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980905,354902.00
04/06/2016 18:15,2,0.404,ACTIVE,213.51,352.27,59.970,1459980903,"274151322000085","219011344069620",32.70,7.70,0,333.63,364.59,13.4,11.0,0.071,627294.4,627294.4,18716,0,0,0,L,1151911521,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980906,354903.00
04/06/2016 18:15,2,0.496,ACTIVE,214.64,353.17,59.949,1459980903,"201051344000633","219011344069620",32.46,5.00,0,338.14,373.31,16.4,13.9,0.093,350106.0,350106.0,25562,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980906,354904.00
04/06/2016 18:15,2,0.494,ACTIVE,214.19,359.48,60.002,1459980903,"201051344000469","219011344069620",33.26,4.50,0,335.74,373.91,16.7,14.2,0.097,351325.8,351325.8,25512,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980907,354905.00
04/06/2016 18:15,2,0.568,ACTIVE,213.51,348.36,60.012,1459980903,"201051344000646","219011344069620",32.01,5.00,0,336.04,369.10,18.5,15.9,0.115,355777.5,355777.5,30068,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980908,354906.00
04/06/2016 18:15,2,0.688,ACTIVE,213.29,346.26,59.954,1459980903,"274151322000052","219011344069620",30.28,7.00,0,333.63,354.37,21.1,18.4,0.128,635988.0,635988.0,18940,0,0,0,L,1151911521,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980909,354907.00
04/06/2016 18:15,2,0.619,ACTIVE,213.96,353.77,59.981,1459980903,"201051344000585","219011344069620",32.46,6.00,0,336.94,367.60,20.4,17.8,0.137,361436.4,361436.4,30075,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980910,354908.00
04/06/2016 18:15,2,0.492,ACTIVE,213.74,342.05,59.981,1459980903,"201051344001230","219011344069620",31.35,5.50,0,333.93,371.81,15.7,13.2,0.088,359706.7,359706.7,29864,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980911,354909.00
04/06/2016 18:15,2,0.469,ACTIVE,214.41,345.96,59.975,1459980903,"201051344000582","219011344069620",31.83,5.50,0,336.34,369.40,15.1,12.7,0.088,353281.4,353281.4,30041,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980912,354910.00
04/06/2016 18:15,2,0.643,ACTIVE,213.29,357.98,59.996,1459980903,"201051344000955","219011344069620",32.96,5.50,0,333.63,367.00,21.5,18.8,0.133,364531.4,364531.4,29980,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980913,354911.00
04/06/2016 18:15,2,0.236,ACTIVE,213.29,450.56,59.965,1459980903,"274151322000094","219011344069620",43.04,9.30,0,338.14,471.30,10.3,8.0,0.049,510563.5,510563.5,19751,0,0,0,L,1151911521,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980914,354912.00
04/06/2016 18:15,2,0.652,ACTIVE,214.19,358.58,60.002,1459980903,"201051344000579","219011344069620",33.08,5.50,0,335.74,370.00,21.9,19.3,0.137,364642.4,364642.4,5586,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980915,354913.00
04/06/2016 18:15,2,0.525,ACTIVE,213.51,347.76,59.938,1459980903,"201051344000890","219011344069620",32.12,6.00,0,336.64,371.21,17.1,14.6,0.093,361826.4,361826.4,30005,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980916,354914.00
04/06/2016 18:15,2,0.672,ACTIVE,213.74,353.47,60.002,1459980903,"201051344000438","219011344069620",32.50,4.50,0,336.34,364.89,22.2,19.5,0.141,363969.0,363969.0,30005,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980917,354915.00
04/06/2016 18:15,2,0.510,ACTIVE,213.96,349.86,59.975,1459980903,"201051344000417","219011344069620",32.32,5.50,0,335.44,369.70,16.7,14.2,0.080,357299.8,357299.8,30156,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980917,354916.00
04/06/2016 18:15,2,0.666,ACTIVE,213.51,342.95,59.975,1459980903,"274151322000083","219011344069620",30.22,7.00,0,333.93,354.37,20.4,17.7,0.133,630321.7,630321.7,18991,0,0,0,L,1151911521,0,122.46,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980918,354917.00
04/06/2016 18:15,2,0.574,ACTIVE,213.96,357.08,59.986,1459980903,"274151322000076","219011344069620",32.98,7.30,0,335.44,364.29,19.1,16.6,0.119,670659.2,670659.2,18998,0,0,0,L,1151911521,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980919,354918.00
04/06/2016 18:15,2,0.480,ACTIVE,213.96,350.77,59.975,1459980903,"201051344000868","219011344069620",32.40,5.50,0,337.54,371.21,15.8,13.3,0.088,350492.1,350492.1,25246,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980920,354919.00
04/06/2016 18:15,2,0.436,ACTIVE,213.29,358.28,59.981,1459980903,"274151322000095","219011344069620",32.96,7.00,0,333.03,364.59,14.5,12.1,0.088,663809.8,663809.8,18893,0,0,0,L,1151911521,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980921,354920.00
04/06/2016 18:15,2,0.465,ACTIVE,213.96,344.45,59.981,1459980903,"201051344000988","219011344069620",31.17,5.50,0,337.54,374.21,14.7,12.3,0.093,347870.7,347870.7,25536,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980922,354921.00
04/06/2016 18:15,2,0.482,ACTIVE,213.51,343.25,59.954,1459980903,"201051344001025","219011344069620",31.61,4.50,0,336.34,373.31,15.5,13.0,0.088,361503.1,361503.1,30054,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980923,354922.00
04/06/2016 18:15,2,0.488,ACTIVE,213.96,364.89,59.981,1459980903,"201051344000458","219011344069620",33.89,7.00,0,336.34,373.31,16.8,14.3,0.097,358297.7,358297.7,25459,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980924,354923.00
04/06/2016 18:15,2,0.512,ACTIVE,214.87,358.58,59.975,1459980903,"201051344000853","219011344069620",33.12,5.50,0,338.44,377.22,17.2,14.7,0.106,356815.5,356815.5,25052,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980925,354924.00
04/06/2016 18:15,2,0.617,ACTIVE,214.19,355.28,59.975,1459980903,"201051344000685","219011344069620",32.64,5.00,0,337.24,368.20,20.4,17.8,0.133,363539.2,363539.2,29877,0,0,0,L,1122011218,0,123.36,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980926,354925.00
04/06/2016 18:15,2,0.477,ACTIVE,213.74,342.05,59.991,1459980903,"201051344000917","219011344069620",30.10,6.70,0,335.44,370.30,14.6,12.1,0.080,360798.3,360798.3,29879,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980926,354926.00
04/06/2016 18:15,2,0.582,ACTIVE,213.96,357.38,59.986,1459980903,"201051344001145","219011344069620",32.96,5.00,0,336.04,367.30,19.4,16.8,0.128,365801.6,365801.6,29739,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980927,354927.00
04/06/2016 18:15,2,0.479,ACTIVE,213.74,342.05,60.012,1459980903,"201051344000651","219011344069620",31.31,4.50,0,336.94,370.30,15.2,12.8,0.084,357799.9,357799.9,30104,0,0,0,L,1122011218,0,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980928,354928.00
04/06/2016 18:15,2,0.492,ACTIVE,212.83,343.55,59.981,1459980903,"274151322000088","219011344069620",31.55,7.30,0,332.73,353.77,15.8,13.3,0.097,610735.8,610735.8,18680,0,0,0,L,1151911521,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980929,354929.00
04/06/2016 18:15,2,0.334,ACTIVE,213.96,454.76,59.975,1459980903,"274151322000068","219011344069620",43.52,10.00,0,338.14,466.79,14.7,12.3,0.071,510458.3,510458.3,19952,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980930,354930.00
04/06/2016 18:15,2,0.568,ACTIVE,213.29,357.98,59.975,1459980903,"201051344001135","219011344069620",33.02,5.00,0,336.04,369.40,19.0,16.4,0.119,354153.6,354153.6,30065,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980931,354931.00
04/06/2016 18:15,2,0.564,ACTIVE,213.74,359.48,59.954,1459980903,"201051344000594","219011344069620",33.10,5.50,0,335.14,373.91,19.0,16.4,0.115,361442.8,361442.8,25490,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980932,354932.00
04/06/2016 18:15,2,0.463,ACTIVE,213.74,356.48,59.986,1459980903,"201051344001203","219011344069620",33.02,6.00,0,336.34,371.21,15.5,13.1,0.093,360732.6,360732.6,30058,0,0,0,L,1122011218,0,123.14,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980933,354933.00
04/06/2016 18:15,2,0.512,ACTIVE,213.29,353.47,59.949,1459980903,"274151322000054","219011344069620",32.48,8.00,0,333.03,359.18,16.8,14.3,0.102,624364.0,624364.0,18706,0,0,0,L,1151911521,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980934,354934.00
04/06/2016 18:15,2,0.447,ACTIVE,214.41,361.59,59.996,1459980903,"201051344000867","219011344069620",33.58,6.30,0,336.34,371.21,15.2,12.8,0.080,349828.1,349828.1,25493,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980935,354935.00
04/06/2016 18:15,2,0.504,ACTIVE,213.74,354.67,59.981,1459980903,"201051344001093","219011344069620",32.78,6.30,0,335.44,370.30,16.7,14.2,0.084,359726.2,359726.2,29935,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980936,354936.00
04/06/2016 18:15,2,0.441,ACTIVE,213.96,351.67,59.991,1459980903,"201051344000900","219011344069620",32.36,6.00,0,338.44,374.51,14.5,12.1,0.102,365150.4,365150.4,24890,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980937,354937.00
04/06/2016 18:15,2,0.492,ACTIVE,214.19,346.86,59.986,1459980903,"201051344000648","219011344069620",32.03,5.50,0,337.84,373.91,16.0,13.5,0.088,357694.3,357694.3,25193,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980938,354938.00
04/06/2016 18:15,2,0.535,ACTIVE,214.19,360.08,59.965,1459980903,"201051344000569","219011344069620",33.30,6.30,0,337.84,373.31,18.1,15.5,0.110,366442.5,366442.5,24823,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980939,354939.00
04/06/2016 18:15,2,0.486,ACTIVE,213.96,351.97,60.023,1459980903,"201051344000983","219011344069620",32.44,6.00,0,336.04,374.81,16.0,13.5,0.106,358005.7,358005.7,25293,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980939,354940.00
04/06/2016 18:15,2,0.465,ACTIVE,214.41,354.07,59.986,1459980903,"201051344001158","219011344069620",32.70,4.50,0,338.44,372.11,15.4,13.0,0.088,352995.0,352995.0,25545,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980940,354941.00
04/06/2016 18:15,2,0.520,ACTIVE,214.64,346.26,59.991,1459980903,"201051344000576","219011344069620",31.87,6.00,0,338.44,372.41,16.8,14.3,0.093,359610.5,359610.5,24963,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980941,354942.00
04/06/2016 18:15,2,0.396,ACTIVE,213.29,351.37,59.981,1459980903,"274151322000087","219011344069620",32.46,9.70,0,332.73,360.69,13.1,10.7,0.071,598664.7,598664.7,18776,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459980942,354943.00
04/06/2016 18:30,2,0.334,ACTIVE,213.96,348.96,59.954,1459981803,"201051344000645","219011344069620",32.32,7.00,0,337.54,370.00,11.0,8.7,0.049,359160.0,359160.0,25107,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981805,354944.00
04/06/2016 18:30,2,0.262,ACTIVE,212.83,350.77,59.954,1459981803,"274151322000085","219011344069620",32.38,7.30,0,337.84,359.78,8.6,6.4,0.044,627296.4,627296.4,18717,0,0,0,L,1151911521,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981805,354945.00
04/06/2016 18:30,2,0.363,ACTIVE,213.96,344.15,59.949,1459981803,"201051344000633","219011344069620",31.73,5.50,0,336.94,367.30,11.7,9.4,0.049,350108.8,350108.8,25563,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981806,354946.00
04/06/2016 18:30,2,0.371,ACTIVE,213.51,356.18,59.949,1459981803,"201051344000469","219011344069620",32.98,4.50,0,335.44,369.70,12.4,10.1,0.049,351328.6,351328.6,25513,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981807,354947.00
04/06/2016 18:30,2,0.404,ACTIVE,213.06,349.56,59.970,1459981803,"201051344000646","219011344069620",32.28,5.00,0,334.24,367.60,13.2,10.9,0.071,355780.7,355780.7,30069,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981808,354948.00
04/06/2016 18:30,2,0.531,ACTIVE,212.38,343.55,59.944,1459981803,"274151322000052","219011344069620",29.88,6.70,0,335.44,351.97,16.1,13.6,0.102,635991.9,635991.9,18941,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981809,354949.00
04/06/2016 18:30,2,0.453,ACTIVE,213.29,342.65,59.949,1459981803,"201051344000585","219011344069620",31.57,5.50,0,334.84,366.70,14.5,12.1,0.080,361439.9,361439.9,30076,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981810,354950.00
04/06/2016 18:30,2,0.338,ACTIVE,213.29,344.45,59.996,1459981803,"201051344001230","219011344069620",31.77,5.50,0,334.24,363.39,10.9,8.6,0.053,359709.3,359709.3,29865,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981811,354951.00
04/06/2016 18:30,2,0.320,ACTIVE,213.74,352.87,59.949,1459981803,"201051344000582","219011344069620",32.72,5.50,0,335.44,365.49,10.7,8.4,0.044,353283.9,353283.9,30042,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981812,354952.00
04/06/2016 18:30,2,0.484,ACTIVE,212.83,349.56,59.949,1459981803,"201051344000955","219011344069620",32.26,5.50,0,333.93,369.10,15.8,13.4,0.088,364535.2,364535.2,29981,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981813,354953.00
04/06/2016 18:30,2,0.164,ACTIVE,212.61,359.18,59.944,1459981803,"274151322000094","219011344069620",33.38,8.00,0,339.04,455.37,5.6,3.4,0.031,510564.7,510564.7,19752,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981814,354954.00
04/06/2016 18:30,2,0.492,ACTIVE,213.51,341.75,59.954,1459981803,"201051344000579","219011344069620",30.73,5.50,0,335.44,370.00,15.4,12.9,0.080,364646.2,364646.2,5587,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981814,354955.00
04/06/2016 18:30,2,0.371,ACTIVE,213.29,354.67,59.949,1459981803,"201051344000890","219011344069620",32.88,6.00,0,333.93,367.30,12.3,10.0,0.053,361829.3,361829.3,30006,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981815,354956.00
04/06/2016 18:30,2,0.496,ACTIVE,213.51,340.85,59.954,1459981803,"201051344000438","219011344069620",30.65,5.00,0,335.14,366.40,15.5,13.0,0.084,363972.9,363972.9,30006,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981816,354957.00
04/06/2016 18:30,2,0.373,ACTIVE,213.51,350.47,59.949,1459981803,"201051344000417","219011344069620",32.46,5.50,0,334.54,363.99,12.3,10.0,0.044,357302.6,357302.6,30157,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981817,354958.00
04/06/2016 18:30,2,0.496,ACTIVE,213.06,342.05,59.949,1459981803,"274151322000083","219011344069620",30.06,7.30,0,336.34,354.07,15.1,12.6,0.093,630325.3,630325.3,18992,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981818,354959.00
04/06/2016 18:30,2,0.379,ACTIVE,213.29,357.08,59.970,1459981803,"274151322000076","219011344069620",32.98,7.30,0,338.14,364.59,12.8,10.4,0.071,670662.4,670662.4,18999,0,0,0,L,1151911521,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981819,354960.00
04/06/2016 18:30,2,0.350,ACTIVE,213.29,353.17,59.959,1459981803,"201051344000868","219011344069620",32.68,5.50,0,335.74,367.30,11.6,9.3,0.053,350494.8,350494.8,25247,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981820,354961.00
04/06/2016 18:30,2,0.271,ACTIVE,212.61,351.67,59.944,1459981803,"274151322000095","219011344069620",32.60,7.00,0,337.24,362.79,9.0,6.8,0.049,663811.9,663811.9,18894,0,0,0,L,1151911521,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981821,354962.00
04/06/2016 18:30,2,0.312,ACTIVE,213.29,356.48,59.938,1459981803,"201051344000988","219011344069620",33.04,5.50,0,335.14,366.40,10.5,8.2,0.053,347873.2,347873.2,25537,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981822,354963.00
04/06/2016 18:30,2,0.344,ACTIVE,213.29,347.16,59.954,1459981803,"201051344001025","219011344069620",32.10,5.00,0,334.84,367.90,11.2,8.9,0.053,361505.7,361505.7,30055,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981823,354964.00
04/06/2016 18:30,2,0.383,ACTIVE,213.29,356.18,59.954,1459981803,"201051344000458","219011344069620",33.08,7.00,0,336.04,372.71,12.8,10.5,0.057,358300.6,358300.6,25460,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981823,354965.00
04/06/2016 18:30,2,0.377,ACTIVE,213.96,345.36,59.975,1459981803,"201051344000853","219011344069620",31.87,5.50,0,337.24,368.80,12.2,9.9,0.062,356818.4,356818.4,25053,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981824,354966.00
04/06/2016 18:30,2,0.457,ACTIVE,213.74,343.55,59.949,1459981803,"201051344000685","219011344069620",31.57,5.50,0,335.74,367.90,14.6,12.2,0.084,363542.7,363542.7,29878,0,0,0,L,1122011218,0,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981825,354967.00
04/06/2016 18:30,2,0.318,ACTIVE,213.51,351.37,59.959,1459981803,"201051344000917","219011344069620",32.54,6.70,0,333.03,361.59,10.6,8.3,0.044,360800.7,360800.7,29880,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981826,354968.00
04/06/2016 18:30,2,0.455,ACTIVE,213.51,340.85,59.949,1459981803,"201051344001145","219011344069620",30.63,5.00,0,336.34,370.00,14.2,11.8,0.084,365805.0,365805.0,29740,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981827,354969.00
04/06/2016 18:30,2,0.332,ACTIVE,213.51,351.97,59.954,1459981803,"201051344000651","219011344069620",32.58,4.50,0,335.14,361.89,11.0,8.7,0.044,357802.5,357802.5,30105,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981828,354970.00
04/06/2016 18:30,2,0.340,ACTIVE,212.38,340.85,59.949,1459981803,"274151322000088","219011344069620",31.21,7.30,0,335.74,351.37,10.8,8.5,0.057,610738.3,610738.3,18681,0,0,0,L,1151911521,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981829,354971.00
04/06/2016 18:30,2,0.234,ACTIVE,213.51,435.53,59.949,1459981803,"274151322000068","219011344069620",41.41,10.30,0,339.34,466.19,9.8,7.5,0.035,510460.6,510460.6,19953,0,0,0,L,1151911521,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981830,354972.00
04/06/2016 18:30,2,0.424,ACTIVE,213.06,347.16,59.949,1459981803,"201051344001135","219011344069620",32.03,5.50,0,334.54,368.50,13.8,11.4,0.075,354156.8,354156.8,30066,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981831,354973.00
04/06/2016 18:30,2,0.422,ACTIVE,213.06,349.86,59.949,1459981803,"201051344000594","219011344069620",32.30,5.50,0,334.54,373.31,13.8,11.4,0.071,361446.0,361446.0,25491,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981832,354974.00
04/06/2016 18:30,2,0.340,ACTIVE,213.51,346.26,59.949,1459981803,"201051344001203","219011344069620",32.03,5.50,0,335.74,367.30,11.0,8.7,0.057,360735.2,360735.2,30059,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981832,354975.00
04/06/2016 18:30,2,0.361,ACTIVE,212.61,349.26,59.959,1459981803,"274151322000054","219011344069620",32.20,8.00,0,336.64,358.58,11.8,9.4,0.062,624366.7,624366.7,18707,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981833,354976.00
04/06/2016 18:30,2,0.346,ACTIVE,213.74,341.45,59.944,1459981803,"201051344000867","219011344069620",31.53,6.30,0,335.44,367.90,11.1,8.7,0.049,349830.7,349830.7,25494,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981834,354977.00
04/06/2016 18:30,2,0.369,ACTIVE,213.29,354.07,59.970,1459981803,"201051344001093","219011344069620",32.76,6.30,0,334.24,364.59,12.3,9.9,0.044,359729.0,359729.0,29936,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981835,354978.00
04/06/2016 18:30,2,0.322,ACTIVE,213.29,355.28,59.944,1459981803,"201051344000900","219011344069620",32.84,6.00,0,336.34,366.40,10.8,8.5,0.066,365152.7,365152.7,24891,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981836,354979.00
04/06/2016 18:30,2,0.350,ACTIVE,213.74,357.38,59.959,1459981803,"201051344000648","219011344069620",33.30,5.00,0,337.24,366.40,11.8,9.5,0.049,357697.0,357697.0,25194,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981837,354980.00
04/06/2016 18:30,2,0.418,ACTIVE,213.29,346.26,59.949,1459981803,"201051344000569","219011344069620",31.89,6.30,0,336.34,371.51,13.5,11.1,0.071,366445.5,366445.5,24824,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981838,354981.00
04/06/2016 18:30,2,0.361,ACTIVE,213.29,343.85,59.912,1459981803,"201051344000983","219011344069620",31.69,6.00,0,335.74,367.60,11.7,9.3,0.057,358008.4,358008.4,25294,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981839,354982.00
04/06/2016 18:30,2,0.334,ACTIVE,213.51,342.65,59.949,1459981803,"201051344001158","219011344069620",31.61,4.50,0,336.34,367.60,10.7,8.4,0.053,352997.5,352997.5,25546,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981840,354983.00
04/06/2016 18:30,2,0.395,ACTIVE,213.96,345.96,59.944,1459981803,"201051344000576","219011344069620",31.89,6.00,0,336.34,367.60,12.7,10.4,0.057,359613.4,359613.4,24964,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981841,354984.00
04/06/2016 18:30,2,0.266,ACTIVE,212.83,343.55,59.949,1459981803,"274151322000087","219011344069620",31.77,9.70,0,336.64,357.98,8.6,6.4,0.040,598666.6,598666.6,18777,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459981842,354985.00
04/06/2016 18:45,2,0.324,ACTIVE,213.96,350.77,60.018,1459982703,"201051344000645","219011344069620",32.50,6.70,0,337.54,360.99,10.8,8.5,0.053,359162.2,359162.2,25108,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982704,354986.00
04/06/2016 18:45,2,0.236,ACTIVE,212.83,347.46,59.975,1459982703,"274151322000085","219011344069620",32.24,7.30,0,337.54,356.18,7.7,5.5,0.035,627297.9,627297.9,18718,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982705,354987.00
04/06/2016 18:45,2,0.342,ACTIVE,213.96,342.35,59.975,1459982703,"201051344000633","219011344069620",31.43,5.00,0,336.64,355.88,10.9,8.6,0.040,350111.0,350111.0,25564,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982706,354988.00
04/06/2016 18:45,2,0.361,ACTIVE,213.51,353.47,59.986,1459982703,"201051344000469","219011344069620",32.76,4.50,0,336.04,365.19,12.0,9.7,0.057,351331.1,351331.1,25514,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982707,354989.00
04/06/2016 18:45,2,0.389,ACTIVE,213.06,347.16,59.981,1459982703,"201051344000646","219011344069620",32.03,4.50,0,334.24,361.89,12.7,10.3,0.066,355783.4,355783.4,30070,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982708,354990.00
04/06/2016 18:45,2,0.490,ACTIVE,212.61,340.25,59.965,1459982703,"274151322000052","219011344069620",29.74,7.00,0,335.44,348.36,14.8,12.3,0.088,635995.3,635995.3,18942,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982709,354991.00
04/06/2016 18:45,2,0.443,ACTIVE,213.51,341.75,59.981,1459982703,"201051344000585","219011344069620",31.33,5.00,0,334.54,361.29,14.1,11.7,0.080,361443.0,361443.0,30077,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982710,354992.00
04/06/2016 18:45,2,0.311,ACTIVE,213.06,342.05,59.954,1459982703,"201051344001230","219011344069620",31.53,5.00,0,334.24,356.78,9.9,7.7,0.040,359711.3,359711.3,29866,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982710,354993.00
04/06/2016 18:45,2,0.299,ACTIVE,213.74,349.86,59.986,1459982703,"201051344000582","219011344069620",32.44,5.50,0,334.84,359.78,9.8,7.6,0.035,353285.9,353285.9,30043,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982711,354994.00
04/06/2016 18:45,2,0.455,ACTIVE,212.83,353.47,59.986,1459982703,"201051344000955","219011344069620",32.64,5.00,0,333.63,364.89,15.1,12.6,0.080,364538.5,364538.5,29982,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982712,354995.00
04/06/2016 18:45,2,0.172,ACTIVE,212.83,366.70,59.949,1459982703,"274151322000094","219011344069620",34.25,7.70,0,338.14,377.82,6.0,3.9,0.027,510565.7,510565.7,19753,0,0,0,L,1151911521,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982713,354996.00
04/06/2016 18:45,2,0.461,ACTIVE,213.51,340.55,59.986,1459982703,"201051344000579","219011344069620",30.95,5.50,0,334.54,365.19,14.5,12.1,0.075,364649.4,364649.4,5588,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982714,354997.00
04/06/2016 18:45,2,0.344,ACTIVE,213.06,352.57,59.959,1459982703,"201051344000890","219011344069620",32.72,6.00,0,334.54,362.19,11.4,9.1,0.044,361831.7,361831.7,30007,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982715,354998.00
04/06/2016 18:45,2,0.461,ACTIVE,213.29,340.55,59.954,1459982703,"201051344000438","219011344069620",31.21,4.50,0,332.73,364.89,14.6,12.1,0.075,363976.1,363976.1,30007,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982716,354999.00
04/06/2016 18:45,2,0.348,ACTIVE,213.51,348.36,59.975,1459982703,"201051344000417","219011344069620",32.26,5.50,0,334.84,357.68,11.4,9.1,0.040,357305.0,357305.0,30158,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982717,355000.00
04/06/2016 18:45,2,0.467,ACTIVE,212.83,343.55,59.981,1459982703,"274151322000083","219011344069620",29.50,7.30,0,336.34,348.36,13.9,11.5,0.084,630328.5,630328.5,18993,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982718,355001.00
04/06/2016 18:45,2,0.346,ACTIVE,213.29,357.68,59.986,1459982703,"274151322000076","219011344069620",32.98,7.30,0,338.14,363.69,11.6,9.3,0.071,670664.9,670664.9,19000,0,0,0,L,1151911521,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982719,355002.00
04/06/2016 18:45,2,0.336,ACTIVE,213.51,350.17,59.986,1459982703,"201051344000868","219011344069620",32.44,5.00,0,335.74,360.08,11.0,8.7,0.049,350497.1,350497.1,25248,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982720,355003.00
04/06/2016 18:45,2,0.234,ACTIVE,212.61,353.77,59.975,1459982703,"274151322000095","219011344069620",32.90,7.00,0,338.14,360.38,7.9,5.7,0.035,663813.5,663813.5,18895,0,0,0,L,1151911521,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982721,355004.00
04/06/2016 18:45,2,0.301,ACTIVE,213.29,352.57,59.991,1459982703,"201051344000988","219011344069620",32.62,5.50,0,336.04,363.69,10.0,7.7,0.053,347875.1,347875.1,25538,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982722,355005.00
04/06/2016 18:45,2,0.307,ACTIVE,213.06,355.58,59.981,1459982703,"201051344001025","219011344069620",33.02,4.50,0,333.93,360.99,10.3,8.0,0.040,361507.8,361507.8,30056,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982723,355006.00
04/06/2016 18:45,2,0.367,ACTIVE,213.29,357.08,59.975,1459982703,"201051344000458","219011344069620",33.18,7.00,0,335.74,364.59,12.4,10.1,0.053,358303.2,358303.2,25461,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982723,355007.00
04/06/2016 18:45,2,0.377,ACTIVE,213.96,348.36,59.981,1459982703,"201051344000853","219011344069620",32.18,5.50,0,337.54,360.99,12.3,10.0,0.062,356820.9,356820.9,25054,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982724,355008.00
04/06/2016 18:45,2,0.449,ACTIVE,213.51,341.75,59.975,1459982703,"201051344000685","219011344069620",30.87,5.00,0,334.24,360.08,14.0,11.6,0.080,363545.7,363545.7,29879,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982725,355009.00
04/06/2016 18:45,2,0.299,ACTIVE,213.29,345.06,59.965,1459982703,"201051344000917","219011344069620",31.87,6.30,0,334.54,357.08,9.7,7.4,0.040,360802.7,360802.7,29881,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982726,355010.00
04/06/2016 18:45,2,0.416,ACTIVE,213.51,346.26,59.975,1459982703,"201051344001145","219011344069620",31.95,4.50,0,333.63,363.09,13.5,11.1,0.080,365807.9,365807.9,29741,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982727,355011.00
04/06/2016 18:45,2,0.311,ACTIVE,213.29,348.96,59.981,1459982703,"201051344000651","219011344069620",32.32,4.00,0,335.74,359.78,10.2,7.9,0.035,357804.5,357804.5,30106,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982728,355012.00
04/06/2016 18:45,2,0.311,ACTIVE,212.16,338.14,59.944,1459982703,"274151322000088","219011344069620",30.97,7.00,0,335.74,346.56,9.7,7.5,0.040,610740.3,610740.3,18682,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982729,355013.00
04/06/2016 18:45,2,0.230,ACTIVE,213.51,431.02,59.965,1459982703,"274151322000068","219011344069620",40.97,10.00,0,338.14,453.26,9.6,7.4,0.035,510462.5,510462.5,19954,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982730,355014.00
04/06/2016 18:45,2,0.416,ACTIVE,212.83,339.34,59.975,1459982703,"201051344001135","219011344069620",30.77,5.00,0,334.54,361.59,13.0,10.6,0.080,354159.7,354159.7,30067,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982731,355015.00
