ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 18:45,2,0.367,ACTIVE,213.06,360.69,59.933,1459982703,"201051344000594","219011344069620",33.36,5.50,0,335.14,365.80,12.5,10.1,0.066,361448.8,361448.8,25492,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982732,355016.00
04/06/2016 18:45,2,0.311,ACTIVE,213.29,339.65,59.965,1459982703,"201051344001203","219011344069620",31.37,5.50,0,335.14,355.58,9.9,7.7,0.044,360737.3,360737.3,30060,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982733,355017.00
04/06/2016 18:45,2,0.336,ACTIVE,212.61,343.85,59.970,1459982703,"274151322000054","219011344069620",31.85,7.70,0,336.34,355.28,10.8,8.5,0.053,624369.0,624369.0,18708,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982734,355018.00
04/06/2016 18:45,2,0.307,ACTIVE,213.51,353.47,59.970,1459982703,"201051344000867","219011344069620",32.80,6.30,0,334.84,362.79,10.3,8.0,0.035,349832.7,349832.7,25495,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982734,355019.00
04/06/2016 18:45,2,0.350,ACTIVE,213.29,350.17,59.959,1459982703,"201051344001093","219011344069620",32.42,6.30,0,334.54,359.78,11.5,9.2,0.040,359731.4,359731.4,29937,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982735,355020.00
04/06/2016 18:45,2,0.314,ACTIVE,213.29,352.87,59.965,1459982703,"201051344000900","219011344069620",32.58,6.00,0,336.64,363.39,10.4,8.1,0.062,365154.9,365154.9,24892,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982736,355021.00
04/06/2016 18:45,2,0.330,ACTIVE,213.74,356.18,59.959,1459982703,"201051344000648","219011344069620",33.14,5.00,0,336.64,364.89,11.1,8.8,0.044,357699.3,357699.3,25195,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982737,355022.00
04/06/2016 18:45,2,0.410,ACTIVE,213.51,348.66,59.965,1459982703,"201051344000569","219011344069620",32.18,6.00,0,336.64,363.69,13.4,11.0,0.071,366448.4,366448.4,24825,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982738,355023.00
04/06/2016 18:45,2,0.359,ACTIVE,213.51,351.97,59.965,1459982703,"201051344000983","219011344069620",32.58,6.00,0,335.74,365.19,11.9,9.6,0.062,358010.9,358010.9,25295,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982739,355024.00
04/06/2016 18:45,2,0.307,ACTIVE,213.74,339.95,59.959,1459982703,"201051344001158","219011344069620",30.99,4.00,0,336.34,349.26,9.6,7.4,0.044,352999.5,352999.5,25547,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982740,355025.00
04/06/2016 18:45,2,0.385,ACTIVE,213.96,347.16,59.970,1459982703,"201051344000576","219011344069620",32.05,6.00,0,336.64,364.29,12.6,10.2,0.057,359616.0,359616.0,24965,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982741,355026.00
04/06/2016 18:45,2,0.234,ACTIVE,212.83,339.04,59.965,1459982703,"274151322000087","219011344069620",31.29,9.30,0,336.64,351.67,7.5,5.3,0.022,598668.1,598668.1,18778,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459982742,355027.00
04/06/2016 19:00,2,0.270,ACTIVE,213.74,349.26,60.023,1459983603,"201051344000645","219011344069620",32.40,6.30,0,336.94,358.28,8.8,6.6,0.031,359164.1,359164.1,25109,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983604,355028.00
04/06/2016 19:00,2,0.189,ACTIVE,212.83,343.25,59.996,1459983603,"274151322000085","219011344069620",31.71,7.30,0,337.24,353.77,6.1,4.0,0.027,627299.1,627299.1,18719,0,0,0,L,1151911521,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983605,355029.00
04/06/2016 19:00,2,0.293,ACTIVE,213.96,348.06,59.996,1459983603,"201051344000633","219011344069620",32.16,5.00,0,333.93,360.38,9.6,7.3,0.027,350113.1,350113.1,25565,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983606,355030.00
04/06/2016 19:00,2,0.324,ACTIVE,213.51,339.95,60.002,1459983603,"201051344000469","219011344069620",31.33,4.50,0,334.84,359.78,10.3,8.0,0.035,351333.4,351333.4,25515,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983607,355031.00
04/06/2016 19:00,2,0.318,ACTIVE,212.83,348.66,60.007,1459983603,"201051344000646","219011344069620",32.22,4.50,0,334.54,361.59,10.4,8.1,0.040,355785.7,355785.7,30071,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983608,355032.00
04/06/2016 19:00,2,0.381,ACTIVE,212.38,340.55,59.996,1459983603,"274151322000052","219011344069620",29.46,7.00,0,335.44,347.46,11.4,9.1,0.062,635998.0,635998.0,18943,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983609,355033.00
04/06/2016 19:00,2,0.354,ACTIVE,213.51,342.05,60.012,1459983603,"201051344000585","219011344069620",31.55,5.00,0,333.33,356.48,11.3,9.0,0.053,361445.6,361445.6,30078,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983610,355034.00
04/06/2016 19:00,2,0.275,ACTIVE,213.06,339.04,60.034,1459983603,"201051344001230","219011344069620",28.65,5.00,0,335.44,356.48,8.1,5.8,0.022,359713.1,359713.1,29867,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983611,355035.00
04/06/2016 19:00,2,0.248,ACTIVE,213.74,343.55,60.012,1459983603,"201051344000582","219011344069620",31.79,5.00,0,335.14,356.18,8.0,5.8,0.018,353287.6,353287.6,30044,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983612,355036.00
04/06/2016 19:00,2,0.371,ACTIVE,212.83,350.17,60.002,1459983603,"201051344000955","219011344069620",32.44,5.00,0,334.24,360.38,12.2,9.9,0.053,364541.3,364541.3,29983,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983613,355037.00
04/06/2016 19:00,2,0.137,ACTIVE,213.06,339.04,60.002,1459983603,"274151322000094","219011344069620",30.83,7.00,0,337.24,370.60,4.2,2.2,0.018,510566.5,510566.5,19754,0,0,0,L,1151911521,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983613,355038.00
04/06/2016 19:00,2,0.373,ACTIVE,213.51,348.36,60.007,1459983603,"201051344000579","219011344069620",32.26,5.50,0,334.24,361.29,12.2,9.9,0.049,364652.2,364652.2,5589,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983614,355039.00
04/06/2016 19:00,2,0.287,ACTIVE,213.29,341.75,60.007,1459983603,"201051344000890","219011344069620",31.65,6.00,0,334.84,357.68,9.2,7.0,0.027,361833.7,361833.7,30008,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983615,355040.00
04/06/2016 19:00,2,0.369,ACTIVE,213.29,344.45,60.007,1459983603,"201051344000438","219011344069620",31.83,4.50,0,334.24,358.58,11.9,9.6,0.049,363978.9,363978.9,30008,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983616,355041.00
04/06/2016 19:00,2,0.299,ACTIVE,213.51,339.95,60.002,1459983603,"201051344000417","219011344069620",31.17,5.00,0,334.84,353.77,9.5,7.2,0.022,357307.1,357307.1,30159,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983617,355042.00
04/06/2016 19:00,2,0.357,ACTIVE,212.83,341.15,60.002,1459983603,"274151322000083","219011344069620",29.12,7.00,0,336.34,347.46,10.6,8.3,0.053,630331.0,630331.0,18994,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983618,355043.00
04/06/2016 19:00,2,0.271,ACTIVE,213.51,348.96,59.996,1459983603,"274151322000076","219011344069620",32.26,7.30,0,338.14,360.08,8.9,6.7,0.049,670666.9,670666.9,19001,0,0,0,L,1151911521,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983619,355044.00
04/06/2016 19:00,2,0.287,ACTIVE,213.29,341.15,59.996,1459983603,"201051344000868","219011344069620",31.51,5.00,0,336.04,356.78,9.2,7.0,0.035,350499.1,350499.1,25249,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983620,355045.00
04/06/2016 19:00,2,0.180,ACTIVE,212.83,343.85,60.007,1459983603,"274151322000095","219011344069620",31.83,7.00,0,337.24,357.98,5.8,3.7,0.022,663814.7,663814.7,18896,0,0,0,L,1151911521,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983621,355046.00
04/06/2016 19:00,2,0.252,ACTIVE,213.51,341.15,59.996,1459983603,"201051344000988","219011344069620",31.41,5.50,0,335.74,359.18,8.1,5.8,0.035,347876.9,347876.9,25539,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983622,355047.00
04/06/2016 19:00,2,0.275,ACTIVE,213.06,344.45,59.996,1459983603,"201051344001025","219011344069620",31.95,4.50,0,334.54,360.99,8.9,6.7,0.027,361509.6,361509.6,30057,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983623,355048.00
04/06/2016 19:00,2,0.320,ACTIVE,213.51,348.96,60.002,1459983603,"201051344000458","219011344069620",32.32,7.00,0,334.84,362.19,10.5,8.2,0.040,358305.6,358305.6,25462,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983623,355049.00
04/06/2016 19:00,2,0.311,ACTIVE,214.19,342.05,59.991,1459983603,"201051344000853","219011344069620",31.55,5.50,0,336.94,357.68,9.9,7.7,0.044,356823.2,356823.2,25055,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983624,355050.00
04/06/2016 19:00,2,0.330,ACTIVE,213.74,350.77,59.981,1459983603,"201051344000685","219011344069620",32.48,5.00,0,333.03,357.08,10.9,8.6,0.049,363548.3,363548.3,29880,0,0,0,L,1122011218,0,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983625,355051.00
04/06/2016 19:00,2,0.262,ACTIVE,213.51,345.66,59.981,1459983603,"201051344000917","219011344069620",31.95,6.30,0,334.84,353.77,8.5,6.2,0.031,360804.4,360804.4,29882,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983626,355052.00
04/06/2016 19:00,2,0.324,ACTIVE,213.51,342.65,59.996,1459983603,"201051344001145","219011344069620",31.67,4.50,0,335.74,358.28,10.4,8.1,0.053,365810.3,365810.3,29742,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983627,355053.00
04/06/2016 19:00,2,0.254,ACTIVE,213.29,349.26,59.970,1459983603,"201051344000651","219011344069620",32.38,4.00,0,336.04,357.38,8.3,6.1,0.022,357806.3,357806.3,30107,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983628,355054.00
04/06/2016 19:00,2,0.236,ACTIVE,212.61,339.34,59.965,1459983603,"274151322000088","219011344069620",30.22,7.00,0,335.74,344.76,7.3,5.1,0.035,610741.9,610741.9,18683,0,0,0,L,1151911521,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983629,355055.00
04/06/2016 19:00,2,0.184,ACTIVE,213.51,367.60,59.991,1459983603,"274151322000068","219011344069620",34.31,9.30,0,338.74,435.23,6.4,4.2,0.031,510464.0,510464.0,19955,0,0,0,L,1151911521,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983630,355056.00
04/06/2016 19:00,2,0.312,ACTIVE,213.06,350.17,59.965,1459983603,"201051344001135","219011344069620",32.48,5.00,0,333.33,357.08,10.3,8.0,0.044,354162.1,354162.1,30068,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983631,355057.00
04/06/2016 19:00,2,0.324,ACTIVE,213.06,350.17,59.991,1459983603,"201051344000594","219011344069620",32.44,5.50,0,334.84,363.99,10.6,8.3,0.044,361451.1,361451.1,25493,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983632,355058.00
04/06/2016 19:00,2,0.268,ACTIVE,213.51,339.34,59.991,1459983603,"201051344001203","219011344069620",30.95,5.50,0,334.84,354.37,8.4,6.2,0.031,360739.0,360739.0,30061,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983633,355059.00
04/06/2016 19:00,2,0.256,ACTIVE,212.61,340.55,59.981,1459983603,"274151322000054","219011344069620",31.43,7.70,0,336.04,351.67,8.2,6.0,0.044,624370.8,624370.8,18709,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983634,355060.00
04/06/2016 19:00,2,0.324,ACTIVE,213.96,343.55,59.996,1459983603,"201051344000867","219011344069620",31.77,6.30,0,335.14,361.29,10.5,8.2,0.044,349834.7,349834.7,25496,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983635,355061.00
04/06/2016 19:00,2,0.303,ACTIVE,213.29,340.85,59.986,1459983603,"201051344001093","219011344069620",31.47,6.30,0,334.84,355.58,9.7,7.4,0.031,359733.6,359733.6,29938,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983635,355062.00
04/06/2016 19:00,2,0.246,ACTIVE,213.51,343.55,59.986,1459983603,"201051344000900","219011344069620",31.67,5.50,0,336.94,358.88,7.9,5.7,0.040,365156.6,365156.6,24893,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983636,355063.00
04/06/2016 19:00,2,0.285,ACTIVE,213.74,343.25,59.996,1459983603,"201051344000648","219011344069620",31.77,5.00,0,336.04,361.89,9.2,7.0,0.027,357701.3,357701.3,25196,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983637,355064.00
04/06/2016 19:00,2,0.324,ACTIVE,213.74,350.47,59.996,1459983603,"201051344000569","219011344069620",32.52,6.00,0,335.14,360.08,10.7,8.4,0.044,366450.8,366450.8,24826,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983638,355065.00
04/06/2016 19:00,2,0.295,ACTIVE,213.51,350.47,59.991,1459983603,"201051344000983","219011344069620",32.44,5.50,0,335.74,360.99,9.7,7.5,0.040,358013.0,358013.0,25296,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983639,355066.00
04/06/2016 19:00,2,0.295,ACTIVE,213.74,339.95,60.018,1459983603,"201051344001158","219011344069620",30.61,4.00,0,333.63,360.08,9.2,6.9,0.040,353001.3,353001.3,25548,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983640,355067.00
04/06/2016 19:00,2,0.318,ACTIVE,214.19,349.56,59.970,1459983603,"201051344000576","219011344069620",32.32,5.50,0,335.74,360.38,10.5,8.2,0.035,359618.3,359618.3,24966,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983641,355068.00
04/06/2016 19:00,2,0.184,ACTIVE,212.83,340.25,60.002,1459983603,"274151322000087","219011344069620",30.26,9.30,0,336.34,346.56,5.6,3.5,0.022,598669.2,598669.2,18779,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459983642,355069.00
04/06/2016 19:15,2,0.199,ACTIVE,213.96,340.55,59.949,1459984503,"201051344000645","219011344069620",30.08,6.30,0,337.84,354.97,6.1,3.9,0.009,359165.5,359165.5,25110,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984504,355070.00
04/06/2016 19:15,2,0.121,ACTIVE,212.83,339.04,59.944,1459984503,"274151322000085","219011344069620",30.42,7.00,0,336.34,347.76,3.8,1.7,0.004,627299.9,627299.9,18720,0,0,0,L,1151911521,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984505,355071.00
04/06/2016 19:15,2,0.217,ACTIVE,213.96,342.35,59.949,1459984503,"201051344000633","219011344069620",29.98,4.50,0,336.64,353.77,6.6,4.5,0.009,350114.6,350114.6,25566,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984506,355072.00
04/06/2016 19:15,2,0.248,ACTIVE,213.74,340.25,59.949,1459984503,"201051344000469","219011344069620",29.24,4.00,0,334.54,349.86,7.4,5.2,0.009,351335.0,351335.0,25516,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984507,355073.00
04/06/2016 19:15,2,0.232,ACTIVE,213.29,339.34,59.949,1459984503,"201051344000646","219011344069620",30.02,4.50,0,334.84,356.18,7.1,4.9,0.018,355787.3,355787.3,30072,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984508,355074.00
04/06/2016 19:15,2,0.268,ACTIVE,212.83,340.55,59.944,1459984503,"274151322000052","219011344069620",28.41,6.70,0,335.14,345.36,7.7,5.5,0.040,635999.8,635999.8,18944,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984508,355075.00
04/06/2016 19:15,2,0.254,ACTIVE,213.51,339.65,59.949,1459984503,"201051344000585","219011344069620",29.68,5.00,0,334.84,354.97,7.6,5.4,0.018,361447.4,361447.4,30079,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984509,355076.00
04/06/2016 19:15,2,0.213,ACTIVE,213.51,338.74,59.949,1459984503,"201051344001230","219011344069620",28.05,5.00,0,332.13,343.85,6.1,3.9,0.013,359714.4,359714.4,29868,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984510,355077.00
04/06/2016 19:15,2,0.227,ACTIVE,213.96,339.65,59.938,1459984503,"201051344000582","219011344069620",24.89,5.00,0,335.44,348.66,5.8,3.6,0.004,353288.8,353288.8,30045,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984511,355078.00
04/06/2016 19:15,2,0.273,ACTIVE,213.06,338.44,59.949,1459984503,"201051344000955","219011344069620",29.32,5.00,0,334.54,357.68,8.2,6.0,0.018,364543.3,364543.3,29984,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984512,355079.00
04/06/2016 19:15,2,0.078,ACTIVE,213.06,339.65,59.933,1459984503,"274151322000094","219011344069620",29.46,6.70,0,336.04,342.35,2.4,0.4,0.000,510566.8,510566.8,19755,0,0,0,L,1151911521,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984513,355080.00
04/06/2016 19:15,2,0.273,ACTIVE,213.74,339.95,59.954,1459984503,"201051344000579","219011344069620",30.61,5.00,0,336.34,354.37,8.5,6.3,0.022,364654.3,364654.3,5590,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984514,355081.00
04/06/2016 19:15,2,0.221,ACTIVE,213.29,338.44,59.949,1459984503,"201051344000890","219011344069620",28.96,5.50,0,335.14,353.77,6.5,4.3,0.009,361835.1,361835.1,30009,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984515,355082.00
04/06/2016 19:15,2,0.266,ACTIVE,213.51,339.34,59.949,1459984503,"201051344000438","219011344069620",30.34,4.00,0,335.44,353.17,8.2,6.0,0.018,363980.9,363980.9,30009,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984516,355083.00
04/06/2016 19:15,2,0.268,ACTIVE,213.51,339.34,59.959,1459984503,"201051344000417","219011344069620",24.57,5.00,0,334.24,346.56,6.7,4.5,0.000,357308.6,357308.6,30160,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984517,355084.00
04/06/2016 19:15,2,0.221,ACTIVE,213.06,339.95,59.917,1459984503,"274151322000083","219011344069620",29.02,7.00,0,335.44,345.06,6.5,4.3,0.031,630332.6,630332.6,18995,0,0,0,L,1151911521,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984518,355085.00
04/06/2016 19:15,2,0.166,ACTIVE,213.51,339.95,59.933,1459984503,"274151322000076","219011344069620",30.99,7.00,0,337.24,353.77,5.2,3.1,0.018,670668.2,670668.2,19002,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984519,355086.00
04/06/2016 19:15,2,0.209,ACTIVE,213.51,340.25,59.949,1459984503,"201051344000868","219011344069620",29.38,5.00,0,335.74,347.46,6.2,4.1,0.018,350500.5,350500.5,25250,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984519,355087.00
04/06/2016 19:15,2,0.115,ACTIVE,212.83,338.74,59.933,1459984503,"274151322000095","219011344069620",29.90,6.70,0,335.74,348.06,3.5,1.5,0.004,663815.3,663815.3,18897,0,0,0,L,1151911521,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984520,355088.00
04/06/2016 19:15,2,0.182,ACTIVE,213.51,341.45,59.954,1459984503,"201051344000988","219011344069620",29.52,5.00,0,333.33,353.47,5.5,3.3,0.009,347878.1,347878.1,25540,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984521,355089.00
04/06/2016 19:15,2,0.203,ACTIVE,213.29,338.44,59.949,1459984503,"201051344001025","219011344069620",29.82,4.00,0,335.44,354.37,6.1,4.0,0.009,361511.0,361511.0,30058,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984522,355090.00
04/06/2016 19:15,2,0.236,ACTIVE,213.51,339.34,59.954,1459984503,"201051344000458","219011344069620",30.67,6.70,0,336.34,354.37,7.4,5.2,0.013,358307.2,358307.2,25463,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984523,355091.00
04/06/2016 19:15,2,0.217,ACTIVE,214.19,341.75,59.954,1459984503,"201051344000853","219011344069620",28.49,5.00,0,335.44,355.28,6.3,4.1,0.018,356824.7,356824.7,25056,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984524,355092.00
04/06/2016 19:15,2,0.252,ACTIVE,213.74,340.25,59.954,1459984503,"201051344000685","219011344069620",29.74,4.50,0,336.34,355.58,7.6,5.4,0.018,363550.1,363550.1,29881,0,0,0,L,1122011218,0,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984525,355093.00
04/06/2016 19:15,2,0.225,ACTIVE,213.51,339.95,59.959,1459984503,"201051344000917","219011344069620",25.88,6.30,0,334.54,354.07,5.9,3.8,0.009,360805.6,360805.6,29883,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984526,355094.00
04/06/2016 19:15,2,0.230,ACTIVE,213.74,339.65,59.954,1459984503,"201051344001145","219011344069620",28.51,4.50,0,336.64,354.37,6.7,4.5,0.018,365812.0,365812.0,29743,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984527,355095.00
04/06/2016 19:15,2,0.205,ACTIVE,213.29,339.04,59.959,1459984503,"201051344000651","219011344069620",28.47,3.70,0,335.44,354.37,5.9,3.8,0.004,357807.6,357807.6,30108,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984528,355096.00
04/06/2016 19:15,2,0.137,ACTIVE,212.61,338.74,59.917,1459984503,"274151322000088","219011344069620",29.50,7.00,0,334.54,343.55,4.1,2.0,0.018,610742.8,610742.8,18684,0,0,0,L,1151911521,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984529,355097.00
04/06/2016 19:15,2,0.109,ACTIVE,213.29,340.55,59.954,1459984503,"274151322000068","219011344069620",30.24,8.00,0,337.54,371.81,3.4,1.3,0.004,510464.7,510464.7,19956,0,0,0,L,1151911521,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984530,355098.00
04/06/2016 19:15,2,0.229,ACTIVE,212.83,337.84,59.954,1459984503,"201051344001135","219011344069620",30.16,4.50,0,335.14,355.58,7.0,4.8,0.018,354163.8,354163.8,30069,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984531,355099.00
04/06/2016 19:15,2,0.234,ACTIVE,213.29,339.95,59.954,1459984503,"201051344000594","219011344069620",30.73,5.00,0,334.84,356.18,7.3,5.2,0.018,361452.8,361452.8,25494,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984532,355100.00
04/06/2016 19:15,2,0.221,ACTIVE,213.29,338.74,59.959,1459984503,"201051344001203","219011344069620",26.10,5.00,0,334.24,350.77,5.9,3.8,0.009,360740.3,360740.3,30062,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984533,355101.00
04/06/2016 19:15,2,0.150,ACTIVE,212.61,338.44,59.949,1459984503,"274151322000054","219011344069620",30.63,7.30,0,335.14,346.56,4.7,2.6,0.009,624371.9,624371.9,18710,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984534,355102.00
04/06/2016 19:15,2,0.236,ACTIVE,213.74,339.95,59.954,1459984503,"201051344000867","219011344069620",29.12,6.00,0,336.04,352.87,7.0,4.8,0.013,349836.3,349836.3,25497,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984534,355103.00
04/06/2016 19:15,2,0.273,ACTIVE,213.29,339.34,59.928,1459984503,"201051344001093","219011344069620",26.26,6.00,0,333.93,350.17,7.3,5.1,0.009,359735.2,359735.2,29939,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984535,355104.00
04/06/2016 19:15,2,0.158,ACTIVE,213.29,340.85,59.912,1459984503,"201051344000900","219011344069620",30.02,5.50,0,335.74,347.76,4.8,2.7,0.018,365157.7,365157.7,24894,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984536,355105.00
04/06/2016 19:15,2,0.223,ACTIVE,213.74,340.25,59.986,1459984503,"201051344000648","219011344069620",29.76,4.50,0,336.64,351.37,6.7,4.6,0.009,357702.8,357702.8,25197,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984537,355106.00
04/06/2016 19:15,2,0.230,ACTIVE,213.51,339.95,59.965,1459984503,"201051344000569","219011344069620",30.91,5.50,0,336.34,356.18,7.2,5.1,0.018,366452.5,366452.5,24827,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984538,355107.00
04/06/2016 19:15,2,0.211,ACTIVE,213.51,339.95,59.949,1459984503,"201051344000983","219011344069620",30.30,5.00,0,336.64,356.18,6.5,4.4,0.018,358014.5,358014.5,25297,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984539,355108.00
04/06/2016 19:15,2,0.197,ACTIVE,213.74,340.55,59.954,1459984503,"201051344001158","219011344069620",30.06,4.00,0,333.93,351.37,6.0,3.9,0.009,353002.7,353002.7,25549,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984540,355109.00
04/06/2016 19:15,2,0.238,ACTIVE,213.96,341.75,59.944,1459984503,"201051344000576","219011344069620",29.74,5.50,0,336.34,352.27,7.2,5.0,0.013,359620.0,359620.0,24967,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984541,355110.00
04/06/2016 19:15,2,0.123,ACTIVE,212.83,339.34,59.954,1459984503,"274151322000087","219011344069620",29.28,9.00,0,335.74,343.25,3.6,1.6,0.000,598669.9,598669.9,18780,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459984542,355111.00
04/06/2016 19:30,2,0.160,ALERT,213.74,318.91,59.959,1459985403,"201051344000645","219011344069620",25.07,6.00,0,302.07,356.18,4.1,2.0,0.000,359166.3,359166.3,25111,0,0,0,L,1122011218,0,122.01,122.68,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985405,355112.00
04/06/2016 19:30,2,0.107,ACTIVE,212.61,338.74,59.959,1459985403,"274151322000085","219011344069620",29.96,6.70,0,336.64,342.35,3.3,1.3,0.013,627300.1,627300.1,18721,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985406,355113.00
04/06/2016 19:30,2,0.174,ALERT,213.74,321.31,59.954,1459985403,"201051344000633","219011344069620",25.72,4.50,0,299.97,351.07,4.6,2.5,0.000,350115.4,350115.4,25567,0,0,0,L,1122011218,0,122.23,122.68,0002,4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985408,355114.00
04/06/2016 19:30,2,0.199,ACTIVE,213.29,321.31,59.965,1459985403,"201051344000469","219011344069620",25.60,3.70,0,316.20,357.98,5.2,3.1,0.000,351336.0,351336.0,25517,0,0,0,L,1122011218,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985409,355115.00
04/06/2016 19:30,2,0.178,ACTIVE,213.06,338.44,59.959,1459985403,"201051344000646","219011344069620",27.31,4.00,0,332.43,344.76,4.9,2.8,0.000,355788.3,355788.3,30073,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985410,355116.00
04/06/2016 19:30,2,0.186,ACTIVE,212.16,338.44,59.970,1459985403,"274151322000052","219011344069620",28.86,6.30,0,334.84,343.85,5.4,3.3,0.018,636000.9,636000.9,18945,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985411,355117.00
04/06/2016 19:30,2,0.184,ACTIVE,213.29,338.74,59.965,1459985403,"201051344000585","219011344069620",27.63,4.50,0,333.03,344.45,5.2,3.1,0.004,361448.5,361448.5,30080,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985412,355118.00
04/06/2016 19:30,2,0.176,ACTIVE,213.06,312.59,59.959,1459985403,"201051344001230","219011344069620",22.98,4.50,0,309.89,356.48,4.1,2.0,0.000,359715.1,359715.1,29869,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985413,355119.00
04/06/2016 19:30,2,0.166,ALERT,213.74,303.28,59.959,1459985403,"201051344000582","219011344069620",23.54,4.00,0,301.17,342.95,4.0,1.9,0.000,353289.5,353289.5,30046,0,0,0,L,1122011218,0,122.46,122.46,0002,2,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985414,355120.00
04/06/2016 19:30,2,0.238,ACTIVE,212.83,337.84,59.954,1459985403,"201051344000955","219011344069620",23.52,4.50,0,332.73,344.15,5.7,3.5,0.000,364544.5,364544.5,29985,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985416,355121.00
04/06/2016 19:30,2,0.000,ALERT,212.61,300.27,59.954,1459985403,"274151322000094","219011344069620",42.66,5.50,0,298.17,412.38,0.0,0.0,0.000,510566.8,510566.8,19756,0,0,0,L,1151911521,0,121.78,122.68,0002,2,0,0,0,0,0,0,99,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985417,355122.00
04/06/2016 19:30,2,0.240,ACTIVE,213.29,339.34,59.954,1459985403,"201051344000579","219011344069620",25.50,4.50,0,334.84,345.06,6.2,4.1,0.004,364655.6,364655.6,5591,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985418,355123.00
04/06/2016 19:30,2,0.184,ALERT,213.06,302.98,59.933,1459985403,"201051344000890","219011344069620",23.54,4.50,0,300.87,342.95,4.4,2.3,0.000,361836.0,361836.0,30010,0,0,0,L,1122011218,0,122.46,121.33,0002,4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985420,355124.00
04/06/2016 19:30,2,0.207,ACTIVE,213.51,339.04,59.938,1459985403,"201051344000438","219011344069620",28.03,3.70,0,334.54,344.15,5.9,3.8,0.004,363982.1,363982.1,30010,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985421,355125.00
04/06/2016 19:30,2,0.211,ALERT,213.29,302.07,59.959,1459985403,"201051344000417","219011344069620",22.17,4.00,0,299.67,349.86,4.8,2.7,0.000,357309.5,357309.5,30161,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985423,355126.00
04/06/2016 19:30,2,0.150,ACTIVE,212.61,338.14,59.954,1459985403,"274151322000083","219011344069620",27.77,6.70,0,335.74,344.45,4.3,2.2,0.013,630333.4,630333.4,18996,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985424,355127.00
04/06/2016 19:30,2,0.104,ACTIVE,213.06,338.74,59.965,1459985403,"274151322000076","219011344069620",29.66,6.70,0,337.24,343.25,3.2,1.1,0.000,670668.7,670668.7,19003,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985425,355128.00
04/06/2016 19:30,2,0.166,ACTIVE,213.29,333.93,59.954,1459985403,"201051344000868","219011344069620",25.90,4.50,0,317.70,358.88,4.4,2.3,0.000,350501.3,350501.3,25251,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985425,355129.00
04/06/2016 19:30,2,0.080,ACTIVE,212.61,328.52,59.959,1459985403,"274151322000095","219011344069620",27.97,6.30,0,327.02,344.45,2.3,0.3,0.000,663815.5,663815.5,18898,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985426,355130.00
04/06/2016 19:30,2,0.143,ALERT,213.06,334.54,59.970,1459985403,"201051344000988","219011344069620",25.88,4.50,0,299.67,344.76,3.8,1.7,0.000,347878.7,347878.7,25541,0,0,0,L,1122011218,0,121.33,122.68,0002,2,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985428,355131.00
04/06/2016 19:30,2,0.158,ALERT,213.06,302.37,59.938,1459985403,"201051344001025","219011344069620",24.15,4.00,0,300.87,360.08,3.9,1.8,0.000,361511.7,361511.7,30059,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985430,355132.00
04/06/2016 19:30,2,0.186,ACTIVE,213.29,335.44,59.986,1459985403,"201051344000458","219011344069620",26.74,6.30,0,332.73,346.86,5.0,2.9,0.000,358308.3,358308.3,25464,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985431,355133.00
04/06/2016 19:30,2,0.160,ACTIVE,213.96,322.81,59.965,1459985403,"201051344000853","219011344069620",24.63,4.50,0,320.71,354.37,4.1,2.0,0.000,356825.5,356825.5,25057,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985432,355134.00
04/06/2016 19:30,2,0.213,ACTIVE,213.51,339.95,59.954,1459985403,"201051344000685","219011344069620",23.99,4.50,0,333.33,345.06,5.2,3.1,0.000,363551.2,363551.2,29882,0,0,0,L,1122011218,0,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985433,355135.00
04/06/2016 19:30,2,0.162,ALERT,213.29,302.37,59.949,1459985403,"201051344000917","219011344069620",23.36,6.00,0,299.67,343.55,3.9,1.8,0.000,360806.3,360806.3,29884,0,0,0,L,1122011218,0,122.23,122.46,0002,2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985435,355136.00
04/06/2016 19:30,2,0.166,ACTIVE,213.74,339.34,59.959,1459985403,"201051344001145","219011344069620",26.96,4.00,0,334.54,344.15,4.6,2.5,0.004,365812.9,365812.9,29744,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985436,355137.00
04/06/2016 19:30,2,0.213,ALERT,213.29,301.77,59.917,1459985403,"201051344000651","219011344069620",19.86,3.30,0,299.67,343.85,4.2,2.2,0.000,357808.4,357808.4,30109,0,0,0,L,1122011218,0,122.68,121.78,0002,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985437,355138.00
04/06/2016 19:30,2,0.123,ACTIVE,212.16,339.04,59.938,1459985403,"274151322000088","219011344069620",27.87,6.30,0,334.84,342.05,3.5,1.5,0.013,610743.2,610743.2,18685,0,0,0,L,1151911521,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985438,355139.00
04/06/2016 19:30,2,0.008,ALERT,213.06,300.27,59.944,1459985403,"274151322000068","219011344069620",43.44,7.00,0,298.77,414.79,0.0,0.0,0.000,510464.8,510464.8,19957,0,0,0,L,1151911521,0,122.46,122.91,0002,5,0,0,0,0,0,0,27,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985440,355140.00
04/06/2016 19:30,2,0.172,ACTIVE,213.06,337.24,59.954,1459985403,"201051344001135","219011344069620",27.77,4.00,0,332.73,343.85,4.8,2.8,0.000,354164.7,354164.7,30070,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985441,355141.00
04/06/2016 19:30,2,0.186,ACTIVE,213.06,339.65,59.954,1459985403,"201051344000594","219011344069620",27.73,4.50,0,333.03,344.15,5.2,3.1,0.004,361453.8,361453.8,25495,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985442,355142.00
04/06/2016 19:30,2,0.162,ALERT,213.29,302.68,59.944,1459985403,"201051344001203","219011344069620",23.26,4.50,0,300.57,344.76,3.8,1.8,0.000,360741.0,360741.0,30063,0,0,0,L,1122011218,0,122.68,121.78,0002,2,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985444,355143.00
04/06/2016 19:30,2,0.107,ACTIVE,212.38,338.14,59.954,1459985403,"274151322000054","219011344069620",29.78,7.00,0,335.44,342.35,3.2,1.2,0.004,624372.4,624372.4,18711,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985445,355144.00
04/06/2016 19:30,2,0.178,ACTIVE,213.51,339.34,59.949,1459985403,"201051344000867","219011344069620",26.96,6.00,0,334.54,346.86,4.9,2.8,0.000,349837.3,349837.3,25498,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985446,355145.00
04/06/2016 19:30,2,0.213,ALERT,213.29,309.89,59.944,1459985403,"201051344001093","219011344069620",24.11,5.50,0,300.27,343.25,5.2,3.1,0.000,359736.2,359736.2,29940,0,0,0,L,1122011218,0,122.23,122.01,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985447,355146.00
04/06/2016 19:30,2,0.109,ACTIVE,213.29,340.25,59.954,1459985403,"201051344000900","219011344069620",26.90,4.50,0,331.83,348.66,3.0,1.0,0.000,365158.1,365158.1,24895,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985448,355147.00
04/06/2016 19:30,2,0.127,ALERT,213.51,308.69,59.954,1459985403,"201051344000648","219011344069620",29.22,4.00,0,301.47,348.96,3.6,1.5,0.000,357703.7,357703.7,25198,0,0,0,L,1122011218,0,121.33,122.91,0002,1,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985450,355148.00
04/06/2016 19:30,2,0.180,ACTIVE,213.51,339.65,59.965,1459985403,"201051344000569","219011344069620",27.21,5.50,0,334.54,344.76,5.0,2.9,0.000,366453.5,366453.5,24828,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985451,355149.00
04/06/2016 19:30,2,0.160,ACTIVE,213.29,329.13,59.959,1459985403,"201051344000983","219011344069620",26.16,5.00,0,326.42,345.06,4.3,2.2,0.000,358015.3,358015.3,25298,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985452,355150.00
04/06/2016 19:30,2,0.168,ACTIVE,213.51,316.50,59.949,1459985403,"201051344001158","219011344069620",23.26,3.70,0,314.10,349.56,4.0,1.9,0.000,353003.4,353003.4,25550,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985453,355151.00
04/06/2016 19:30,2,0.193,ACTIVE,213.96,319.21,59.959,1459985403,"201051344000576","219011344069620",24.55,5.00,0,315.90,354.67,4.8,2.7,0.000,359621.0,359621.0,24968,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985454,355152.00
04/06/2016 19:30,2,0.133,ALERT,212.61,339.65,59.959,1459985403,"274151322000087","219011344069620",29.44,8.00,0,298.77,362.49,3.9,1.9,0.009,598670.3,598670.3,18781,0,0,0,L,1151911521,0,122.46,122.46,0002,6,0,0,0,0,0,0,41,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459985456,355153.00
04/06/2016 19:45,2,0.113,ALERT,213.96,302.98,59.938,1459986303,"201051344000645","219011344069620",16.96,4.50,0,300.27,339.65,2.0,0.0,0.000,359166.5,359166.5,25113,0,0,0,L,1122011218,0,122.23,122.91,0002,1,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986305,355154.00
04/06/2016 19:45,2,0.070,ALERT,212.61,300.87,59.938,1459986303,"274151322000085","219011344069620",23.26,5.50,0,299.37,353.17,1.7,0.0,0.000,627300.2,627300.2,18722,0,0,0,L,1151911521,0,122.46,122.68,0002,5,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986307,355155.00
04/06/2016 19:45,2,0.135,ACTIVE,214.19,302.98,59.938,1459986303,"201051344000633","219011344069620",17.10,3.30,0,298.77,326.42,2.3,0.3,0.000,350115.7,350115.7,25569,0,0,0,L,1122011218,0,122.46,123.14,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986308,355156.00
04/06/2016 19:45,2,0.160,ALERT,213.74,302.98,59.959,1459986303,"201051344000469","219011344069620",15.41,3.00,0,299.37,338.44,2.5,0.5,0.000,351336.5,351336.5,25518,0,0,0,L,1122011218,0,121.55,122.91,0002,-0,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986310,355157.00
04/06/2016 19:45,2,0.141,ALERT,212.83,302.37,59.949,1459986303,"201051344000646","219011344069620",19.58,3.00,0,299.67,339.65,2.8,0.8,0.000,355788.7,355788.7,30074,0,0,0,L,1122011218,0,122.46,121.78,0002,0,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986312,355158.00
04/06/2016 19:45,2,0.119,ACTIVE,212.38,337.24,59.928,1459986303,"274151322000052","219011344069620",28.17,6.00,0,334.84,342.95,3.4,1.4,0.000,636001.4,636001.4,18946,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986312,355159.00
04/06/2016 19:45,2,0.141,ALERT,213.29,302.68,59.975,1459986303,"201051344000585","219011344069620",19.70,3.30,0,299.67,341.75,2.8,0.8,0.000,361448.9,361448.9,30081,0,0,0,L,1122011218,0,122.01,122.23,0002,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986314,355160.00
