ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 19:45,2,0.135,ALERT,213.06,302.68,59.938,1459986303,"201051344001230","219011344069620",16.16,3.70,0,300.27,337.84,2.2,0.2,0.000,359715.4,359715.4,29870,0,0,0,L,1122011218,0,122.46,121.78,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986316,355161.00
04/06/2016 19:45,2,0.141,ACTIVE,213.74,303.28,59.944,1459986303,"201051344000582","219011344069620",17.18,3.30,0,300.57,304.48,2.5,0.5,0.000,353289.8,353289.8,30048,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986317,355162.00
04/06/2016 19:45,2,0.176,ALERT,212.83,302.37,59.996,1459986303,"201051344000955","219011344069620",20.81,3.30,0,299.97,340.25,3.7,1.7,0.000,364545.1,364545.1,29986,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986319,355163.00
04/06/2016 19:45,2,0.000,ALERT,212.83,345.66,59.949,1459986303,"274151322000094","219011344069620",40.89,4.00,0,298.47,408.18,0.0,0.0,0.000,510566.8,510566.8,19758,0,0,0,L,1151911521,0,121.55,123.14,0100,1,0,0,0,0,0,0,210,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1459986321,355164.00
04/06/2016 19:45,2,0.180,ALERT,213.74,303.88,59.944,1459986303,"201051344000579","219011344069620",20.38,3.70,0,301.47,341.75,3.7,1.7,0.000,364656.2,364656.2,5592,0,0,0,L,1122011218,0,121.78,122.46,0002,-0,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986322,355165.00
04/06/2016 19:45,2,0.154,ACTIVE,213.06,302.68,59.944,1459986303,"201051344000890","219011344069620",16.88,4.00,0,300.57,304.78,2.6,0.6,0.000,361836.3,361836.3,30012,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986323,355166.00
04/06/2016 19:45,2,0.168,ALERT,213.29,302.37,59.938,1459986303,"201051344000438","219011344069620",19.56,3.00,0,300.27,341.15,3.4,1.3,0.000,363982.7,363982.7,30011,0,0,0,L,1122011218,0,122.68,122.01,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986325,355167.00
04/06/2016 19:45,2,0.189,ACTIVE,213.51,301.77,59.938,1459986303,"201051344000417","219011344069620",15.35,3.30,0,299.37,303.28,2.9,0.9,0.000,357310.0,357310.0,30163,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986326,355168.00
04/06/2016 19:45,2,0.092,ACTIVE,212.61,334.24,59.938,1459986303,"274151322000083","219011344069620",26.50,6.30,0,332.13,342.05,2.5,0.4,0.000,630333.6,630333.6,18997,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986327,355169.00
04/06/2016 19:45,2,0.068,ALERT,213.29,300.57,59.933,1459986303,"274151322000076","219011344069620",22.44,4.50,0,299.67,350.77,1.6,0.0,0.000,670668.7,670668.7,19004,0,0,0,L,1151911521,0,122.46,123.14,0002,4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986329,355170.00
04/06/2016 19:45,2,0.133,ALERT,213.51,303.58,59.938,1459986303,"201051344000868","219011344069620",17.53,3.70,0,300.87,339.65,2.4,0.4,0.000,350501.6,350501.6,25252,0,0,0,L,1122011218,0,121.78,122.91,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986330,355171.00
04/06/2016 19:45,2,0.049,ALERT,212.61,301.77,59.938,1459986303,"274151322000095","219011344069620",19.32,4.50,0,299.97,338.74,1.0,0.0,0.000,663815.5,663815.5,18899,0,0,0,L,1151911521,0,122.46,122.46,0002,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986332,355172.00
04/06/2016 19:45,2,0.111,ACTIVE_NO_POWER,213.51,302.68,59.896,1459986303,"201051344000988","219011344069620",15.72,3.70,0,298.17,334.84,1.8,0.0,0.000,347878.8,347878.8,25543,0,0,0,L,1122011218,0,121.55,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986333,355173.00
04/06/2016 19:45,2,0.127,ACTIVE,212.83,301.47,59.954,1459986303,"201051344001025","219011344069620",18.49,3.00,0,299.37,304.48,2.4,0.4,0.000,361512.0,361512.0,30061,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986334,355174.00
04/06/2016 19:45,2,0.141,ALERT,213.51,302.98,59.944,1459986303,"201051344000458","219011344069620",16.84,5.00,0,300.57,339.95,2.4,0.4,0.000,358308.6,358308.6,25465,0,0,0,L,1122011218,0,122.01,122.68,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986336,355175.00
04/06/2016 19:45,2,0.119,ALERT,214.19,302.68,59.944,1459986303,"201051344000853","219011344069620",14.35,3.70,0,300.57,341.15,1.7,0.0,0.000,356825.6,356825.6,25058,0,0,0,L,1122011218,0,122.46,122.91,0002,3,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986338,355176.00
04/06/2016 19:45,2,0.141,ALERT,213.51,302.37,59.933,1459986303,"201051344000685","219011344069620",20.26,3.30,0,300.27,341.75,2.9,0.9,0.000,363551.6,363551.6,29883,0,0,0,L,1122011218,0,123.14,121.78,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986340,355177.00
04/06/2016 19:45,2,0.129,ACTIVE,213.29,301.77,59.933,1459986303,"201051344000917","219011344069620",15.84,4.50,0,298.47,303.58,2.1,0.1,0.000,360806.5,360806.5,29886,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986341,355178.00
04/06/2016 19:45,2,0.127,ALERT,213.51,302.68,59.938,1459986303,"201051344001145","219011344069620",20.71,3.30,0,300.57,341.75,2.7,0.7,0.000,365813.2,365813.2,29745,0,0,0,L,1122011218,0,122.46,122.01,0002,3,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986343,355179.00
04/06/2016 19:45,2,0.154,ACTIVE,213.06,301.77,59.944,1459986303,"201051344000651","219011344069620",17.22,2.50,0,299.37,303.58,2.7,0.7,0.000,357808.7,357808.7,30111,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986344,355180.00
04/06/2016 19:45,2,0.082,ACTIVE,212.38,338.44,59.917,1459986303,"274151322000088","219011344069620",26.74,6.30,0,335.14,342.05,2.2,0.2,0.000,610743.4,610743.4,18686,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986345,355181.00
04/06/2016 19:45,2,0.008,ALERT,213.06,299.67,59.938,1459986303,"274151322000068","219011344069620",42.14,5.50,0,298.17,414.79,0.0,0.0,0.000,510464.8,510464.8,19959,0,0,0,L,1151911521,0,122.01,123.14,0100,4,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1459986346,355182.00
04/06/2016 19:45,2,0.133,ALERT,212.83,302.07,59.917,1459986303,"201051344001135","219011344069620",19.94,3.30,0,300.27,339.95,2.7,0.7,0.000,354165.1,354165.1,30071,0,0,0,L,1122011218,0,122.23,121.78,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986348,355183.00
04/06/2016 19:45,2,0.148,ALERT,213.29,303.28,59.949,1459986303,"201051344000594","219011344069620",20.30,3.70,0,300.57,341.75,3.1,1.1,0.000,361454.3,361454.3,25496,0,0,0,L,1122011218,0,121.78,122.23,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986350,355184.00
04/06/2016 19:45,2,0.135,ACTIVE,213.29,302.07,59.944,1459986303,"201051344001203","219011344069620",16.82,3.70,0,299.67,305.68,2.3,0.3,0.000,360741.2,360741.2,30065,0,0,0,L,1122011218,0,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986351,355185.00
04/06/2016 19:45,2,0.070,ALERT,212.38,300.87,59.970,1459986303,"274151322000054","219011344069620",23.26,6.00,0,299.37,345.66,1.7,0.0,0.000,624372.5,624372.5,18712,0,0,0,L,1151911521,0,122.01,122.46,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986353,355186.00
04/06/2016 19:45,2,0.133,ALERT,213.74,302.68,59.938,1459986303,"201051344000867","219011344069620",20.24,4.50,0,299.97,341.75,2.8,0.7,0.000,349837.6,349837.6,25499,0,0,0,L,1122011218,0,122.23,122.46,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986354,355187.00
04/06/2016 19:45,2,0.182,ACTIVE,213.06,302.07,59.944,1459986303,"201051344001093","219011344069620",15.49,4.50,0,299.67,310.19,2.9,0.8,0.000,359736.7,359736.7,29942,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986355,355188.00
04/06/2016 19:45,2,0.072,ALERT,213.51,302.98,59.949,1459986303,"201051344000900","219011344069620",17.63,4.00,0,300.27,341.15,1.3,0.0,0.000,365158.2,365158.2,24896,0,0,0,L,1122011218,0,122.01,122.46,0002,1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986357,355189.00
04/06/2016 19:45,2,0.150,ACTIVE,213.74,302.37,59.959,1459986303,"201051344000648","219011344069620",16.60,3.00,0,299.97,322.51,2.5,0.5,0.000,357704.1,357704.1,25200,0,0,0,L,1122011218,0,121.55,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986358,355190.00
04/06/2016 19:45,2,0.141,ALERT,213.51,303.88,59.938,1459986303,"201051344000569","219011344069620",18.13,4.00,0,301.47,342.95,2.6,0.6,0.000,366453.9,366453.9,24829,0,0,0,L,1122011218,0,121.55,122.91,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986360,355191.00
04/06/2016 19:45,2,0.123,ALERT,213.51,303.28,59.949,1459986303,"201051344000983","219011344069620",16.92,3.70,0,300.87,339.04,2.1,0.1,0.000,358015.5,358015.5,25299,0,0,0,L,1122011218,0,121.78,122.46,0002,3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986362,355192.00
04/06/2016 19:45,2,0.121,ALERT,213.74,302.98,59.949,1459986303,"201051344001158","219011344069620",17.57,3.00,0,299.97,339.95,2.2,0.2,0.000,353003.6,353003.6,25551,0,0,0,L,1122011218,0,121.78,122.46,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986363,355193.00
04/06/2016 19:45,2,0.145,ALERT,213.96,303.58,59.970,1459986303,"201051344000576","219011344069620",16.36,3.70,0,300.57,340.55,2.4,0.4,0.000,359621.4,359621.4,24969,0,0,0,L,1122011218,0,122.01,122.46,0002,0,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986365,355194.00
04/06/2016 19:45,2,0.094,ALERT,212.61,299.67,59.922,1459986303,"274151322000087","219011344069620",23.00,6.70,0,298.17,342.35,2.2,0.2,0.000,598670.4,598670.4,18783,0,0,0,L,1151911521,0,122.23,122.68,0002,5,0,0,0,0,0,0,101,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459986367,355195.00
04/06/2016 20:00,2,0.057,ALERT,213.96,302.98,59.996,1459987203,"201051344000645","219011344069620",29.10,4.00,0,301.17,304.78,1.7,0.0,0.000,359166.5,359166.5,25115,0,0,0,L,1122011218,0,122.23,122.91,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987205,355196.00
04/06/2016 20:00,2,0.018,ALERT,212.38,300.87,60.012,1459987203,"274151322000085","219011344069620",30.26,4.50,0,298.77,302.98,0.0,0.0,0.000,627300.2,627300.2,18724,0,0,0,L,1151911521,0,122.46,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1459987207,355197.00
04/06/2016 20:00,2,0.076,ALERT,213.96,302.98,59.991,1459987203,"201051344000633","219011344069620",28.65,3.00,0,299.37,304.48,2.2,0.2,0.000,350115.8,350115.8,25570,0,0,0,L,1122011218,0,122.23,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987209,355198.00
04/06/2016 20:00,2,0.096,ALERT,213.51,302.98,59.991,1459987203,"201051344000469","219011344069620",28.25,2.50,0,300.27,304.48,2.8,0.8,0.000,351336.6,351336.6,25520,0,0,0,L,1122011218,0,121.33,123.14,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987210,355199.00
04/06/2016 20:00,2,0.057,ALERT,212.83,302.37,59.996,1459987203,"201051344000646","219011344069620",29.64,2.50,0,299.97,303.88,1.7,0.0,0.000,355788.7,355788.7,30076,0,0,0,L,1122011218,0,122.46,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1459987212,355200.00
04/06/2016 20:00,2,0.084,ALERT,212.16,300.57,59.981,1459987203,"274151322000052","219011344069620",19.96,4.50,0,298.77,353.17,1.7,0.0,0.000,636001.6,636001.6,18947,0,0,0,L,1151911521,0,121.33,122.68,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459987214,355201.00
04/06/2016 20:00,2,0.068,ALERT,213.29,302.98,59.954,1459987203,"201051344000585","219011344069620",29.62,3.00,0,300.27,303.88,2.1,0.1,0.000,361449.0,361449.0,30083,0,0,0,L,1122011218,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1459987216,355202.00
04/06/2016 20:00,2,0.068,ALERT,213.06,302.68,59.981,1459987203,"201051344001230","219011344069620",27.93,3.00,0,300.27,303.88,2.0,0.0,0.000,359715.4,359715.4,29872,0,0,0,L,1122011218,0,122.46,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987218,355203.00
04/06/2016 20:00,2,0.082,ALERT,213.51,303.28,59.991,1459987203,"201051344000582","219011344069620",28.03,3.00,0,301.17,304.48,2.4,0.4,0.000,353289.9,353289.9,30049,0,0,0,L,1122011218,0,122.46,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987219,355204.00
04/06/2016 20:00,2,0.160,ACTIVE,212.61,302.37,59.991,1459987203,"201051344000955","219011344069620",15.19,3.00,0,300.57,303.58,2.5,0.5,0.000,364545.4,364545.4,29988,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459987220,355205.00
04/06/2016 20:00,2,0.000,ALERT,212.38,299.97,59.981,1459987203,"274151322000094","219011344069620",0.00,3.00,0,298.17,391.04,0.0,0.0,0.000,510566.8,510566.8,19760,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987222,355206.00
04/06/2016 20:00,2,0.096,ALERT,213.29,303.58,59.986,1459987203,"201051344000579","219011344069620",29.90,3.30,0,302.07,305.38,2.9,0.9,0.000,364656.4,364656.4,5594,0,0,0,L,1122011218,0,121.55,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1459987224,355207.00
04/06/2016 20:00,2,0.111,ALERT,212.83,302.68,60.007,1459987203,"201051344000890","219011344069620",28.45,3.30,0,300.87,304.78,3.2,1.2,0.000,361836.6,361836.6,30013,0,0,0,L,1122011218,0,122.46,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987226,355208.00
04/06/2016 20:00,2,0.098,ALERT,213.29,302.37,59.991,1459987203,"201051344000438","219011344069620",29.90,2.50,0,300.57,303.88,3.0,0.9,0.000,363982.9,363982.9,30013,0,0,0,L,1122011218,0,122.68,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987228,355209.00
04/06/2016 20:00,2,0.135,ALERT,213.51,301.77,59.996,1459987203,"201051344000417","219011344069620",27.73,3.00,0,299.97,303.28,3.8,1.8,0.000,357310.4,357310.4,30164,0,0,0,L,1122011218,0,122.23,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987229,355210.00
04/06/2016 20:00,2,0.053,ALERT,212.61,300.87,59.996,1459987203,"274151322000083","219011344069620",16.90,4.50,0,299.07,338.44,0.9,0.0,0.000,630333.6,630333.6,18998,0,0,0,L,1151911521,0,121.78,122.68,0002,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459987231,355211.00
04/06/2016 20:00,2,0.016,ALERT,213.29,300.87,60.012,1459987203,"274151322000076","219011344069620",30.32,4.00,0,298.77,303.28,0.0,0.0,0.000,670668.7,670668.7,19006,0,0,0,L,1151911521,0,122.23,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1459987233,355212.00
04/06/2016 20:00,2,0.070,ALERT,213.29,303.58,60.002,1459987203,"201051344000868","219011344069620",28.37,3.00,0,301.17,305.38,2.1,0.1,0.000,350501.6,350501.6,25254,0,0,0,L,1122011218,0,121.55,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987235,355213.00
04/06/2016 20:00,2,0.012,ALERT,212.16,301.77,60.002,1459987203,"274151322000095","219011344069620",28.35,3.70,0,299.97,303.58,0.0,0.0,0.000,663815.5,663815.5,18901,0,0,0,L,1151911521,0,122.23,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1459987237,355214.00
04/06/2016 20:00,2,0.062,ALERT,213.29,302.98,60.007,1459987203,"201051344000988","219011344069620",28.80,3.30,0,298.47,304.48,1.9,0.0,0.000,347878.8,347878.8,25544,0,0,0,L,1122011218,0,121.33,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987239,355215.00
04/06/2016 20:00,2,0.070,ALERT,212.83,301.77,59.996,1459987203,"201051344001025","219011344069620",28.82,2.50,0,299.97,304.18,2.1,0.1,0.000,361512.0,361512.0,30062,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987241,355216.00
04/06/2016 20:00,2,0.096,ALERT,213.29,302.98,60.012,1459987203,"201051344000458","219011344069620",28.80,4.50,0,301.17,305.38,2.8,0.8,0.000,358308.8,358308.8,25467,0,0,0,L,1122011218,0,121.78,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987243,355217.00
04/06/2016 20:00,2,0.068,ALERT,213.96,302.98,59.975,1459987203,"201051344000853","219011344069620",26.82,3.00,0,300.87,304.78,1.9,0.0,0.000,356825.6,356825.6,25060,0,0,0,L,1122011218,0,122.23,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987244,355218.00
04/06/2016 20:00,2,0.070,ALERT,213.51,302.37,60.012,1459987203,"201051344000685","219011344069620",29.58,3.00,0,299.97,303.88,2.1,0.2,0.000,363551.7,363551.7,29885,0,0,0,L,1122011218,0,123.14,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1459987246,355219.00
04/06/2016 20:00,2,0.066,ALERT,213.29,301.47,60.007,1459987203,"201051344000917","219011344069620",27.55,4.00,0,299.37,303.28,1.9,0.0,0.000,360806.5,360806.5,29887,0,0,0,L,1122011218,0,122.23,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987248,355220.00
04/06/2016 20:00,2,0.059,ALERT,213.29,302.37,60.012,1459987203,"201051344001145","219011344069620",29.82,3.00,0,300.87,304.48,1.8,0.0,0.000,365813.2,365813.2,29747,0,0,0,L,1122011218,0,122.46,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1459987250,355221.00
04/06/2016 20:00,2,0.084,ALERT,213.06,301.17,60.018,1459987203,"201051344000651","219011344069620",28.05,2.00,0,299.97,303.28,2.4,0.4,0.000,357808.8,357808.8,30112,0,0,0,L,1122011218,0,122.68,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987252,355222.00
04/06/2016 20:00,2,0.043,ALERT,212.16,300.27,60.002,1459987203,"274151322000088","219011344069620",19.26,5.00,0,298.47,340.85,0.9,0.0,0.000,610743.4,610743.4,18687,0,0,0,L,1151911521,0,122.46,122.23,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459987253,355223.00
04/06/2016 20:00,2,0.000,ALERT,213.06,299.67,60.007,1459987203,"274151322000068","219011344069620",0.00,4.00,0,298.47,403.37,0.0,0.0,0.000,510464.8,510464.8,19961,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987255,355224.00
04/06/2016 20:00,2,0.068,ALERT,212.61,302.07,60.018,1459987203,"201051344001135","219011344069620",27.75,3.00,0,300.27,304.18,1.9,0.0,0.000,354165.1,354165.1,30073,0,0,0,L,1122011218,0,122.01,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1459987257,355225.00
04/06/2016 20:00,2,0.084,ALERT,213.06,303.28,60.023,1459987203,"201051344000594","219011344069620",29.76,3.00,0,301.17,305.08,2.5,0.5,0.000,361454.4,361454.4,25498,0,0,0,L,1122011218,0,121.55,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1459987259,355226.00
04/06/2016 20:00,2,0.066,ALERT,213.06,301.47,60.012,1459987203,"201051344001203","219011344069620",27.47,3.00,0,299.97,305.38,1.9,0.0,0.000,360741.2,360741.2,30066,0,0,0,L,1122011218,0,122.68,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987261,355227.00
04/06/2016 20:00,2,0.014,ALERT,212.16,300.27,60.007,1459987203,"274151322000054","219011344069620",30.20,5.00,0,298.77,303.28,0.0,0.0,0.000,624372.5,624372.5,18714,0,0,0,L,1151911521,0,122.01,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1459987262,355228.00
04/06/2016 20:00,2,0.072,ALERT,213.51,302.07,60.012,1459987203,"201051344000867","219011344069620",27.95,4.00,0,300.57,305.08,2.1,0.1,0.000,349837.7,349837.7,25501,0,0,0,L,1122011218,0,122.01,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987264,355229.00
04/06/2016 20:00,2,0.127,ALERT,213.06,301.77,60.018,1459987203,"201051344001093","219011344069620",27.21,4.00,0,299.97,303.58,3.5,1.5,0.000,359737.0,359737.0,29943,0,0,0,L,1122011218,0,122.23,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987266,355230.00
04/06/2016 20:00,2,0.012,ALERT,213.29,302.68,60.007,1459987203,"201051344000900","219011344069620",28.03,3.30,0,300.87,304.48,0.3,0.0,0.000,365158.2,365158.2,24898,0,0,0,L,1122011218,0,121.78,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987268,355231.00
04/06/2016 20:00,2,0.092,ALERT,213.51,301.77,60.002,1459987203,"201051344000648","219011344069620",28.77,2.50,0,300.27,304.78,2.7,0.7,0.000,357704.2,357704.2,25201,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987270,355232.00
04/06/2016 20:00,2,0.088,ALERT,213.29,302.98,59.996,1459987203,"201051344000569","219011344069620",29.18,3.30,0,301.77,305.68,2.6,0.6,0.000,366454.0,366454.0,24831,0,0,0,L,1122011218,0,121.33,122.91,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987271,355233.00
04/06/2016 20:00,2,0.064,ALERT,213.29,302.98,60.002,1459987203,"201051344000983","219011344069620",28.57,3.30,0,301.47,305.08,1.9,0.0,0.000,358015.5,358015.5,25301,0,0,0,L,1122011218,0,121.78,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987273,355234.00
04/06/2016 20:00,2,0.053,ALERT,213.51,302.68,60.018,1459987203,"201051344001158","219011344069620",28.53,2.50,0,300.87,304.48,1.6,0.0,0.000,353003.6,353003.6,25553,0,0,0,L,1122011218,0,121.55,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987275,355235.00
04/06/2016 20:00,2,0.092,ALERT,213.96,302.98,60.007,1459987203,"201051344000576","219011344069620",27.47,3.30,0,301.47,305.08,2.6,0.6,0.000,359621.5,359621.5,24971,0,0,0,L,1122011218,0,122.01,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459987277,355236.00
04/06/2016 20:00,2,0.031,ALERT,212.38,299.37,59.975,1459987203,"274151322000087","219011344069620",29.38,6.00,0,297.87,302.37,0.0,0.0,0.000,598670.4,598670.4,18785,0,0,0,L,1151911521,0,122.01,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1459987279,355237.00
04/06/2016 20:15,2,0.000,ALERT,214.19,303.28,59.991,1459988103,"201051344000645","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,359166.5,359166.5,25117,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1459988105,355238.00
04/06/2016 20:15,2,0.000,ALERT,212.83,300.27,59.970,1459988103,"274151322000085","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,627300.2,627300.2,18726,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1459988107,355239.00
04/06/2016 20:15,2,0.000,ALERT,214.19,302.68,59.975,1459988103,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,350115.8,350115.8,25572,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1459988109,355240.00
04/06/2016 20:15,2,0.000,ALERT,213.74,302.98,59.970,1459988103,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,351336.7,351336.7,25522,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1459988110,355241.00
04/06/2016 20:15,2,0.000,ALERT,212.61,301.77,59.996,1459988103,"201051344000646","219011344069620",0.00,2.00,0,299.97,307.78,0.0,0.0,0.000,355788.7,355788.7,30078,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459988112,355242.00
04/06/2016 20:15,2,0.000,ALERT,212.38,300.87,59.986,1459988103,"274151322000052","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,636001.6,636001.6,18949,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459988114,355243.00
04/06/2016 20:15,2,0.000,ALERT,213.06,302.07,59.959,1459988103,"201051344000585","219011344069620",0.00,2.50,0,299.97,307.48,0.0,0.0,0.000,361449.0,361449.0,30085,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1459988116,355244.00
04/06/2016 20:15,2,0.000,ALERT,212.83,302.07,59.965,1459988103,"201051344001230","219011344069620",0.00,3.00,0,300.57,308.09,0.0,0.0,0.000,359715.4,359715.4,29874,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1459988118,355245.00
04/06/2016 20:15,2,0.000,ALERT,213.51,302.68,59.917,1459988103,"201051344000582","219011344069620",0.00,2.50,0,301.17,308.39,0.0,0.0,0.000,353289.9,353289.9,30051,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1459988120,355246.00
04/06/2016 20:15,2,0.000,ALERT,212.61,301.77,59.928,1459988103,"201051344000955","219011344069620",0.00,2.50,0,300.27,307.78,0.0,0.0,0.000,364545.6,364545.6,29989,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459988121,355247.00
04/06/2016 20:15,2,0.000,ALERT,212.61,299.67,59.949,1459988103,"274151322000094","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,510566.8,510566.8,19762,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459988123,355248.00
04/06/2016 20:15,2,0.000,ALERT,213.74,303.88,59.959,1459988103,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,364656.5,364656.5,5596,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1459988125,355249.00
04/06/2016 20:15,2,0.000,ALERT,212.83,302.07,59.975,1459988103,"201051344000890","219011344069620",0.00,3.00,0,300.57,308.39,0.0,0.0,0.000,361836.6,361836.6,30015,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1459988127,355250.00
04/06/2016 20:15,2,0.000,ALERT,213.06,301.47,59.965,1459988103,"201051344000438","219011344069620",0.00,2.00,0,300.27,307.48,0.0,0.0,0.000,363983.0,363983.0,30015,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1459988128,355251.00
04/06/2016 20:15,2,0.000,ALERT,213.06,300.87,59.965,1459988103,"201051344000417","219011344069620",0.00,2.50,0,299.97,307.18,0.0,0.0,0.000,357310.5,357310.5,30166,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1459988130,355252.00
04/06/2016 20:15,2,0.000,ALERT,212.83,300.87,59.954,1459988103,"274151322000083","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,630333.6,630333.6,19000,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459988132,355253.00
04/06/2016 20:15,2,0.000,ALERT,213.29,300.87,59.959,1459988103,"274151322000076","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,670668.7,670668.7,19008,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1459988134,355254.00
04/06/2016 20:15,2,0.000,ALERT,213.74,303.88,59.965,1459988103,"201051344000868","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,350501.6,350501.6,25256,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1459988136,355255.00
04/06/2016 20:15,2,0.000,ALERT,212.61,301.47,59.991,1459988103,"274151322000095","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,663815.5,663815.5,18903,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1459988138,355256.00
04/06/2016 20:15,2,0.000,ALERT,213.51,303.28,59.970,1459988103,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,347878.8,347878.8,25546,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1459988139,355257.00
04/06/2016 20:15,2,0.000,ALERT,212.83,301.17,59.965,1459988103,"201051344001025","219011344069620",0.00,2.00,0,299.67,307.48,0.0,0.0,0.000,361512.0,361512.0,30064,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1459988141,355258.00
04/06/2016 20:15,2,0.000,ALERT,213.51,303.28,59.959,1459988103,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,358308.8,358308.8,25469,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1459988143,355259.00
04/06/2016 20:15,2,0.000,ALERT,213.96,302.98,59.959,1459988103,"201051344000853","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,356825.6,356825.6,25062,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1459988145,355260.00
04/06/2016 20:15,2,0.000,ALERT,213.51,301.77,59.975,1459988103,"201051344000685","219011344069620",0.00,3.00,0,300.27,308.09,0.0,0.0,0.000,363551.7,363551.7,29887,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1459988147,355261.00
04/06/2016 20:15,2,0.000,ALERT,213.06,301.17,59.954,1459988103,"201051344000917","219011344069620",0.00,3.70,0,298.77,306.88,0.0,0.0,0.000,360806.5,360806.5,29889,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1459988148,355262.00
04/06/2016 20:15,2,0.000,ALERT,213.06,301.77,59.954,1459988103,"201051344001145","219011344069620",0.00,2.50,0,300.57,308.09,0.0,0.0,0.000,365813.2,365813.2,29749,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1459988150,355263.00
04/06/2016 20:15,2,0.000,ALERT,212.83,301.17,59.959,1459988103,"201051344000651","219011344069620",0.00,1.50,0,299.67,306.58,0.0,0.0,0.000,357808.8,357808.8,30114,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1459988152,355264.00
04/06/2016 20:15,2,0.000,ALERT,212.16,299.67,59.954,1459988103,"274151322000088","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,610743.4,610743.4,18689,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459988154,355265.00
04/06/2016 20:15,2,0.000,ALERT,213.29,299.67,59.928,1459988103,"274151322000068","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,510464.8,510464.8,19963,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459988156,355266.00
04/06/2016 20:15,2,0.000,ALERT,212.61,301.47,59.959,1459988103,"201051344001135","219011344069620",0.00,2.50,0,300.27,307.18,0.0,0.0,0.000,354165.1,354165.1,30075,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1459988158,355267.00
04/06/2016 20:15,2,0.000,ALERT,213.29,303.88,59.975,1459988103,"201051344000594","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,361454.5,361454.5,25500,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1459988159,355268.00
04/06/2016 20:15,2,0.000,ALERT,213.06,301.47,59.970,1459988103,"201051344001203","219011344069620",0.00,2.50,0,299.37,308.69,0.0,0.0,0.000,360741.2,360741.2,30068,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1459988161,355269.00
04/06/2016 20:15,2,0.000,ALERT,212.61,299.97,59.949,1459988103,"274151322000054","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,624372.5,624372.5,18716,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459988163,355270.00
04/06/2016 20:15,2,0.000,ALERT,213.96,302.98,59.975,1459988103,"201051344000867","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,349837.7,349837.7,25503,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1459988165,355271.00
04/06/2016 20:15,2,0.000,ALERT,212.83,301.77,59.922,1459988103,"201051344001093","219011344069620",0.00,3.70,0,299.67,307.18,0.0,0.0,0.000,359737.1,359737.1,29945,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1459988166,355272.00
04/06/2016 20:15,2,0.000,ALERT,213.74,303.58,59.959,1459988103,"201051344000900","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,365158.2,365158.2,24900,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1459988168,355273.00
04/06/2016 20:15,2,0.000,ALERT,213.74,302.68,59.965,1459988103,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,357704.2,357704.2,25203,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1459988170,355274.00
04/06/2016 20:15,2,0.000,ALERT,213.74,304.18,59.965,1459988103,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,366454.1,366454.1,24833,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1459988172,355275.00
04/06/2016 20:15,2,0.000,ALERT,213.51,303.58,59.959,1459988103,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,358015.5,358015.5,25303,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1459988174,355276.00
04/06/2016 20:15,2,0.000,ALERT,213.74,302.98,59.965,1459988103,"201051344001158","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,353003.6,353003.6,25555,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1459988175,355277.00
04/06/2016 20:15,2,0.000,ALERT,214.19,303.88,59.981,1459988103,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,359621.5,359621.5,24973,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1459988177,355278.00
04/06/2016 20:15,2,0.000,ALERT,212.83,299.37,59.959,1459988103,"274151322000087","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,598670.4,598670.4,18787,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1459988179,355279.00
04/06/2016 20:30,2,0.000,ALERT,213.51,302.07,59.965,1459989003,"201051344000645","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,359166.5,359166.5,25119,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989005,355280.00
04/06/2016 20:30,2,0.000,ALERT,212.16,299.37,59.965,1459989003,"274151322000085","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,627300.2,627300.2,18728,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989007,355281.00
04/06/2016 20:30,2,0.000,ALERT,213.74,302.07,59.965,1459989003,"201051344000633","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,350115.8,350115.8,25574,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989009,355282.00
04/06/2016 20:30,2,0.000,ALERT,213.06,302.37,59.970,1459989003,"201051344000469","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,351336.7,351336.7,25524,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989011,355283.00
04/06/2016 20:30,2,0.000,ALERT,212.38,300.87,59.912,1459989003,"201051344000646","219011344069620",0.00,2.00,0,299.07,306.28,0.0,0.0,0.000,355788.7,355788.7,30080,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989012,355284.00
04/06/2016 20:30,2,0.000,ALERT,211.93,299.67,59.954,1459989003,"274151322000052","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,636001.6,636001.6,18951,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989014,355285.00
04/06/2016 20:30,2,0.000,ALERT,212.61,301.17,59.965,1459989003,"201051344000585","219011344069620",0.00,2.50,0,299.37,306.28,0.0,0.0,0.000,361449.0,361449.0,30087,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989016,355286.00
04/06/2016 20:30,2,0.000,ALERT,212.61,301.47,60.002,1459989003,"201051344001230","219011344069620",0.00,2.50,0,299.97,306.88,0.0,0.0,0.000,359715.4,359715.4,29876,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989018,355287.00
04/06/2016 20:30,2,0.000,ALERT,213.06,301.77,59.959,1459989003,"201051344000582","219011344069620",0.00,2.00,0,300.87,306.88,0.0,0.0,0.000,353289.9,353289.9,30053,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989020,355288.00
04/06/2016 20:30,2,0.000,ALERT,212.16,300.87,59.970,1459989003,"201051344000955","219011344069620",0.00,2.50,0,299.97,306.28,0.0,0.0,0.000,364545.6,364545.6,29991,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989021,355289.00
04/06/2016 20:30,2,0.000,ALERT,211.93,298.47,59.959,1459989003,"274151322000094","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,510566.8,510566.8,19764,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989023,355290.00
04/06/2016 20:30,2,0.000,ALERT,213.29,302.98,59.965,1459989003,"201051344000579","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,364656.5,364656.5,5598,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989025,355291.00
04/06/2016 20:30,2,0.000,ALERT,212.38,301.17,59.965,1459989003,"201051344000890","219011344069620",0.00,3.00,0,300.27,306.88,0.0,0.0,0.000,361836.6,361836.6,30017,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989027,355292.00
04/06/2016 20:30,2,0.000,ALERT,212.61,300.57,59.965,1459989003,"201051344000438","219011344069620",0.00,2.00,0,299.97,306.28,0.0,0.0,0.000,363983.0,363983.0,30017,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989029,355293.00
04/06/2016 20:30,2,0.000,ALERT,212.83,300.57,59.981,1459989003,"201051344000417","219011344069620",0.00,2.50,0,298.77,305.68,0.0,0.0,0.000,357310.5,357310.5,30168,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989031,355294.00
04/06/2016 20:30,2,0.000,ALERT,212.38,299.67,60.002,1459989003,"274151322000083","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,630333.6,630333.6,19002,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989032,355295.00
04/06/2016 20:30,2,0.000,ALERT,212.83,299.67,59.970,1459989003,"274151322000076","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,670668.7,670668.7,19010,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989034,355296.00
04/06/2016 20:30,2,0.000,ALERT,213.29,303.28,59.933,1459989003,"201051344000868","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,350501.6,350501.6,25258,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989036,355297.00
04/06/2016 20:30,2,0.000,ALERT,212.38,300.57,59.965,1459989003,"274151322000095","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,663815.5,663815.5,18905,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989038,355298.00
04/06/2016 20:30,2,0.000,ALERT,213.06,302.37,59.949,1459989003,"201051344000988","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,347878.8,347878.8,25548,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989040,355299.00
04/06/2016 20:30,2,0.000,ALERT,212.61,300.27,59.970,1459989003,"201051344001025","219011344069620",0.00,2.00,0,299.07,305.98,0.0,0.0,0.000,361512.0,361512.0,30066,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989041,355300.00
04/06/2016 20:30,2,0.000,ALERT,213.06,302.68,59.959,1459989003,"201051344000458","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,358308.8,358308.8,25471,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989043,355301.00
04/06/2016 20:30,2,0.000,ALERT,213.74,302.37,59.970,1459989003,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,356825.6,356825.6,25064,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989045,355302.00
04/06/2016 20:30,2,0.000,ALERT,213.06,301.17,60.012,1459989003,"201051344000685","219011344069620",0.00,2.50,0,299.67,306.58,0.0,0.0,0.000,363551.7,363551.7,29889,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989047,355303.00
04/06/2016 20:30,2,0.000,ALERT,212.83,300.87,59.996,1459989003,"201051344000917","219011344069620",0.00,3.70,0,298.47,305.38,0.0,0.0,0.000,360806.5,360806.5,29891,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989048,355304.00
04/06/2016 20:30,2,0.000,ALERT,212.83,301.17,59.965,1459989003,"201051344001145","219011344069620",0.00,2.50,0,300.27,306.88,0.0,0.0,0.000,365813.2,365813.2,29751,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989050,355305.00
