ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 20:30,2,0.000,ALERT,212.61,300.57,59.975,1459989003,"201051344000651","219011344069620",0.00,1.50,0,299.07,305.08,0.0,0.0,0.000,357808.8,357808.8,30116,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989052,355306.00
04/06/2016 20:30,2,0.000,ALERT,211.70,299.07,59.970,1459989003,"274151322000088","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,610743.4,610743.4,18691,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989054,355307.00
04/06/2016 20:30,2,0.000,ALERT,212.83,298.77,59.970,1459989003,"274151322000068","219011344069620",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,510464.8,510464.8,19965,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989056,355308.00
04/06/2016 20:30,2,0.000,ALERT,212.16,300.87,59.970,1459989003,"201051344001135","219011344069620",0.00,2.50,0,299.97,305.98,0.0,0.0,0.000,354165.1,354165.1,30077,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989057,355309.00
04/06/2016 20:30,2,0.000,ALERT,212.83,302.98,59.970,1459989003,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,361454.5,361454.5,25502,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989059,355310.00
04/06/2016 20:30,2,0.000,ALERT,212.83,300.87,59.970,1459989003,"201051344001203","219011344069620",0.00,2.50,0,299.67,306.88,0.0,0.0,0.000,360741.2,360741.2,30070,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989061,355311.00
04/06/2016 20:30,2,0.000,ALERT,211.93,299.67,59.981,1459989003,"274151322000054","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,624372.5,624372.5,18718,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989063,355312.00
04/06/2016 20:30,2,0.000,ALERT,213.51,302.07,59.981,1459989003,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,349837.7,349837.7,25505,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989065,355313.00
04/06/2016 20:30,2,0.000,ALERT,212.61,301.17,59.986,1459989003,"201051344001093","219011344069620",0.00,3.30,0,299.67,305.98,0.0,0.0,0.000,359737.1,359737.1,29947,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989067,355314.00
04/06/2016 20:30,2,0.000,ALERT,213.06,302.37,59.986,1459989003,"201051344000900","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,365158.2,365158.2,24902,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989068,355315.00
04/06/2016 20:30,2,0.000,ALERT,213.29,301.77,59.986,1459989003,"201051344000648","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,357704.2,357704.2,25205,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989070,355316.00
04/06/2016 20:30,2,0.000,ALERT,213.29,302.98,59.981,1459989003,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,366454.1,366454.1,24835,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989072,355317.00
04/06/2016 20:30,2,0.000,ALERT,213.06,302.37,59.959,1459989003,"201051344000983","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,358015.5,358015.5,25305,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989074,355318.00
04/06/2016 20:30,2,0.000,ALERT,213.06,302.07,59.981,1459989003,"201051344001158","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,353003.6,353003.6,25557,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989076,355319.00
04/06/2016 20:30,2,0.000,ALERT,213.51,302.98,59.991,1459989003,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,359621.5,359621.5,24975,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989077,355320.00
04/06/2016 20:30,2,0.000,ALERT,211.93,299.37,60.012,1459989003,"274151322000087","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,598670.4,598670.4,18789,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989079,355321.00
04/06/2016 20:45,2,0.000,ALERT,213.06,301.47,59.965,1459989903,"201051344000645","219011344069620",0.00,3.30,0,287.65,304.18,0.0,0.0,0.000,359166.5,359166.5,25121,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989905,355322.00
04/06/2016 20:45,2,0.000,ALERT,211.93,299.07,59.965,1459989903,"274151322000085","219011344069620",0.00,3.30,0,286.14,301.17,0.0,0.0,0.000,627300.2,627300.2,18730,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989907,355323.00
04/06/2016 20:45,2,0.000,ALERT,213.06,300.87,59.965,1459989903,"201051344000633","219011344069620",0.00,2.50,0,285.84,303.58,0.0,0.0,0.000,350115.8,350115.8,25576,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989909,355324.00
04/06/2016 20:45,2,0.000,ALERT,212.61,301.17,59.970,1459989903,"201051344000469","219011344069620",0.00,1.50,0,286.74,304.18,0.0,0.0,0.000,351336.7,351336.7,25526,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989911,355325.00
04/06/2016 20:45,2,0.000,ALERT,211.93,300.27,59.965,1459989903,"201051344000646","219011344069620",0.00,2.00,0,286.74,302.98,0.0,0.0,0.000,355788.7,355788.7,30082,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989913,355326.00
04/06/2016 20:45,2,0.000,ALERT,211.25,299.37,59.975,1459989903,"274151322000052","219011344069620",0.00,3.00,0,285.54,301.47,0.0,0.0,0.000,636001.6,636001.6,18953,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989914,355327.00
04/06/2016 20:45,2,0.000,ALERT,212.38,300.57,59.970,1459989903,"201051344000585","219011344069620",0.00,2.00,0,286.44,302.98,0.0,0.0,0.000,361449.0,361449.0,30089,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989916,355328.00
04/06/2016 20:45,2,0.000,ALERT,212.16,300.57,59.970,1459989903,"201051344001230","219011344069620",0.00,2.50,0,287.35,303.58,0.0,0.0,0.000,359715.4,359715.4,29878,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989919,355329.00
04/06/2016 20:45,2,0.000,ALERT,212.83,301.47,59.949,1459989903,"201051344000582","219011344069620",0.00,2.00,0,287.95,303.88,0.0,0.0,0.000,353289.9,353289.9,30055,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989921,355330.00
04/06/2016 20:45,2,0.000,ALERT,211.70,300.27,59.986,1459989903,"201051344000955","219011344069620",0.00,2.50,0,286.74,303.28,0.0,0.0,0.000,364545.6,364545.6,29993,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989923,355331.00
04/06/2016 20:45,2,0.000,ALERT,211.70,298.17,59.965,1459989903,"274151322000094","219011344069620",0.00,2.00,0,285.54,300.27,0.0,0.0,0.000,510566.8,510566.8,19766,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989925,355332.00
04/06/2016 20:45,2,0.000,ALERT,212.61,301.77,59.965,1459989903,"201051344000579","219011344069620",0.00,2.50,0,288.25,304.78,0.0,0.0,0.000,364656.5,364656.5,5600,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989926,355333.00
04/06/2016 20:45,2,0.000,ALERT,212.16,300.87,59.970,1459989903,"201051344000890","219011344069620",0.00,2.50,0,287.65,304.48,0.0,0.0,0.000,361836.6,361836.6,30019,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989928,355334.00
04/06/2016 20:45,2,0.000,ALERT,212.38,300.57,59.944,1459989903,"201051344000438","219011344069620",0.00,2.00,0,287.35,303.58,0.0,0.0,0.000,363983.0,363983.0,30019,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989930,355335.00
04/06/2016 20:45,2,0.000,ALERT,212.38,299.97,59.965,1459989903,"201051344000417","219011344069620",0.00,2.50,0,286.44,302.68,0.0,0.0,0.000,357310.5,357310.5,30170,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989932,355336.00
04/06/2016 20:45,2,0.000,ALERT,211.93,299.67,59.965,1459989903,"274151322000083","219011344069620",0.00,3.00,0,286.14,301.47,0.0,0.0,0.000,630333.6,630333.6,19004,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989933,355337.00
04/06/2016 20:45,2,0.000,ALERT,212.38,299.37,59.996,1459989903,"274151322000076","219011344069620",0.00,2.50,0,286.14,301.47,0.0,0.0,0.000,670668.7,670668.7,19012,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989935,355338.00
04/06/2016 20:45,2,0.000,ALERT,212.61,302.07,59.970,1459989903,"201051344000868","219011344069620",0.00,2.00,0,288.55,304.78,0.0,0.0,0.000,350501.6,350501.6,25260,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989937,355339.00
04/06/2016 20:45,2,0.000,ALERT,211.70,299.97,59.965,1459989903,"274151322000095","219011344069620",0.00,2.50,0,287.05,302.07,0.0,0.0,0.000,663815.5,663815.5,18907,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989939,355340.00
04/06/2016 20:45,2,0.000,ALERT,212.61,301.47,59.986,1459989903,"201051344000988","219011344069620",0.00,2.50,0,285.24,303.88,0.0,0.0,0.000,347878.8,347878.8,25550,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989941,355341.00
04/06/2016 20:45,2,0.000,ALERT,212.16,299.67,59.959,1459989903,"201051344001025","219011344069620",0.00,1.50,0,286.44,303.88,0.0,0.0,0.000,361512.0,361512.0,30068,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989943,355342.00
04/06/2016 20:45,2,0.000,ALERT,212.61,301.47,59.970,1459989903,"201051344000458","219011344069620",0.00,3.70,0,287.65,305.08,0.0,0.0,0.000,358308.8,358308.8,25473,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989944,355343.00
04/06/2016 20:45,2,0.000,ALERT,213.06,301.17,60.002,1459989903,"201051344000853","219011344069620",0.00,2.00,0,287.65,304.48,0.0,0.0,0.000,356825.6,356825.6,25066,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989946,355344.00
04/06/2016 20:45,2,0.000,ALERT,212.61,300.27,59.965,1459989903,"201051344000685","219011344069620",0.00,2.50,0,287.05,303.28,0.0,0.0,0.000,363551.7,363551.7,29891,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989948,355345.00
04/06/2016 20:45,2,0.000,ALERT,212.38,299.97,59.986,1459989903,"201051344000917","219011344069620",0.00,3.30,0,285.84,302.07,0.0,0.0,0.000,360806.5,360806.5,29893,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989950,355346.00
04/06/2016 20:45,2,0.000,ALERT,212.61,300.57,59.981,1459989903,"201051344001145","219011344069620",0.00,2.00,0,287.35,304.18,0.0,0.0,0.000,365813.2,365813.2,29753,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989951,355347.00
04/06/2016 20:45,2,0.000,ALERT,212.38,299.67,59.970,1459989903,"201051344000651","219011344069620",0.00,1.50,0,286.44,302.98,0.0,0.0,0.000,357808.8,357808.8,30118,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989953,355348.00
04/06/2016 20:45,2,0.000,ALERT,211.48,298.77,59.991,1459989903,"274151322000088","219011344069620",0.00,3.30,0,285.54,300.87,0.0,0.0,0.000,610743.4,610743.4,18693,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989955,355349.00
04/06/2016 20:45,2,0.000,ALERT,212.61,298.47,59.970,1459989903,"274151322000068","219011344069620",0.00,3.30,0,285.24,299.97,0.0,0.0,0.000,510464.8,510464.8,19967,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989957,355350.00
04/06/2016 20:45,2,0.000,ALERT,211.93,300.27,59.975,1459989903,"201051344001135","219011344069620",0.00,2.00,0,287.05,303.88,0.0,0.0,0.000,354165.1,354165.1,30079,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989959,355351.00
04/06/2016 20:45,2,0.000,ALERT,212.38,302.07,59.981,1459989903,"201051344000594","219011344069620",0.00,2.00,0,287.35,304.48,0.0,0.0,0.000,361454.5,361454.5,25504,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989961,355352.00
04/06/2016 20:45,2,0.000,ALERT,212.38,299.97,59.970,1459989903,"201051344001203","219011344069620",0.00,2.00,0,286.74,304.78,0.0,0.0,0.000,360741.2,360741.2,30072,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989962,355353.00
04/06/2016 20:45,2,0.000,ALERT,211.70,299.37,59.959,1459989903,"274151322000054","219011344069620",0.00,3.30,0,285.54,301.47,0.0,0.0,0.000,624372.5,624372.5,18720,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989964,355354.00
04/06/2016 20:45,2,0.000,ALERT,213.06,301.17,59.981,1459989903,"201051344000867","219011344069620",0.00,3.30,0,287.05,304.78,0.0,0.0,0.000,349837.7,349837.7,25507,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989966,355355.00
04/06/2016 20:45,2,0.000,ALERT,212.38,300.27,60.007,1459989903,"201051344001093","219011344069620",0.00,3.30,0,287.05,302.68,0.0,0.0,0.000,359737.1,359737.1,29949,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989968,355356.00
04/06/2016 20:45,2,0.000,ALERT,212.61,301.47,59.986,1459989903,"201051344000900","219011344069620",0.00,2.50,0,287.05,303.88,0.0,0.0,0.000,365158.2,365158.2,24904,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459989970,355357.00
04/06/2016 20:45,2,0.000,ALERT,212.83,300.87,59.986,1459989903,"201051344000648","219011344069620",0.00,1.50,0,287.05,303.88,0.0,0.0,0.000,357704.2,357704.2,25207,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989971,355358.00
04/06/2016 20:45,2,0.000,ALERT,212.61,301.77,59.954,1459989903,"201051344000569","219011344069620",0.00,2.50,0,288.25,304.78,0.0,0.0,0.000,366454.1,366454.1,24837,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989973,355359.00
04/06/2016 20:45,2,0.000,ALERT,212.61,301.47,59.986,1459989903,"201051344000983","219011344069620",0.00,3.00,0,287.95,304.18,0.0,0.0,0.000,358015.5,358015.5,25307,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989975,355360.00
04/06/2016 20:45,2,0.000,ALERT,212.83,301.47,59.986,1459989903,"201051344001158","219011344069620",0.00,1.50,0,287.05,303.58,0.0,0.0,0.000,353003.6,353003.6,25559,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989977,355361.00
04/06/2016 20:45,2,0.000,ALERT,213.06,301.77,59.954,1459989903,"201051344000576","219011344069620",0.00,2.50,0,287.65,304.18,0.0,0.0,0.000,359621.5,359621.5,24977,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989979,355362.00
04/06/2016 20:45,2,0.000,ALERT,211.93,298.17,59.975,1459989903,"274151322000087","219011344069620",0.00,4.00,0,284.94,300.57,0.0,0.0,0.000,598670.4,598670.4,18791,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459989981,355363.00
04/06/2016 21:00,2,0.000,ALERT,213.51,302.07,59.933,1459990803,"201051344000645","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,359166.5,359166.5,25123,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459990805,355364.00
04/06/2016 21:00,2,0.000,ALERT,212.16,299.07,59.959,1459990803,"274151322000085","219011344069620",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,627300.2,627300.2,18732,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990807,355365.00
04/06/2016 21:00,2,0.000,ALERT,213.51,301.77,59.981,1459990803,"201051344000633","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,350115.8,350115.8,25578,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990809,355366.00
04/06/2016 21:00,2,0.000,ALERT,213.06,301.77,59.970,1459990803,"201051344000469","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,351336.7,351336.7,25528,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990810,355367.00
04/06/2016 21:00,2,0.000,ALERT,211.70,300.27,59.965,1459990803,"201051344000646","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,355788.7,355788.7,30084,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459990812,355368.00
04/06/2016 21:00,2,0.000,ALERT,211.93,299.07,59.954,1459990803,"274151322000052","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,636001.6,636001.6,18955,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459990814,355369.00
04/06/2016 21:00,2,0.000,ALERT,212.16,300.57,59.981,1459990803,"201051344000585","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,361449.0,361449.0,30091,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990816,355370.00
04/06/2016 21:00,2,0.000,ALERT,212.16,300.87,59.970,1459990803,"201051344001230","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,359715.4,359715.4,29880,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990818,355371.00
04/06/2016 21:00,2,0.000,ALERT,212.61,301.47,59.970,1459990803,"201051344000582","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,353289.9,353289.9,30057,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990819,355372.00
04/06/2016 21:00,2,0.000,ALERT,211.70,300.27,59.970,1459990803,"201051344000955","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,364545.6,364545.6,29995,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459990821,355373.00
04/06/2016 21:00,2,0.000,ALERT,212.16,299.07,59.917,1459990803,"274151322000094","219011344069620",0.00,2.00,0,297.26,300.27,0.0,0.0,0.000,510566.8,510566.8,19768,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990823,355374.00
04/06/2016 21:00,2,0.000,ALERT,213.06,302.68,59.965,1459990803,"201051344000579","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,364656.5,364656.5,5602,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990825,355375.00
04/06/2016 21:00,2,0.000,ALERT,211.93,300.87,59.959,1459990803,"201051344000890","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,361836.6,361836.6,30021,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990827,355376.00
04/06/2016 21:00,2,0.000,ALERT,212.16,300.57,59.970,1459990803,"201051344000438","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,363983.0,363983.0,30021,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459990828,355377.00
04/06/2016 21:00,2,0.000,ALERT,212.16,299.97,59.965,1459990803,"201051344000417","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,357310.5,357310.5,30172,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990830,355378.00
04/06/2016 21:00,2,0.000,ALERT,212.16,300.27,59.959,1459990803,"274151322000083","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,630333.6,630333.6,19006,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990832,355379.00
04/06/2016 21:00,2,0.000,ALERT,212.61,299.37,59.970,1459990803,"274151322000076","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,670668.7,670668.7,19014,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990834,355380.00
04/06/2016 21:00,2,0.000,ALERT,212.83,302.68,59.954,1459990803,"201051344000868","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,350501.6,350501.6,25262,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459990836,355381.00
04/06/2016 21:00,2,0.000,ALERT,212.16,300.57,59.959,1459990803,"274151322000095","219011344069620",0.00,2.00,0,298.77,301.77,0.0,0.0,0.000,663815.5,663815.5,18909,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990837,355382.00
04/06/2016 21:00,2,0.000,ALERT,212.61,301.77,59.965,1459990803,"201051344000988","219011344069620",0.00,2.50,0,297.26,303.28,0.0,0.0,0.000,347878.8,347878.8,25552,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990839,355383.00
04/06/2016 21:00,2,0.000,ALERT,211.93,299.37,59.933,1459990803,"201051344001025","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,361512.0,361512.0,30070,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990841,355384.00
04/06/2016 21:00,2,0.000,ALERT,212.83,301.77,59.959,1459990803,"201051344000458","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,358308.8,358308.8,25475,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990843,355385.00
04/06/2016 21:00,2,0.000,ALERT,213.51,301.77,59.965,1459990803,"201051344000853","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,356825.6,356825.6,25068,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990845,355386.00
04/06/2016 21:00,2,0.000,ALERT,212.38,300.27,59.959,1459990803,"201051344000685","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,363551.7,363551.7,29893,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990847,355387.00
04/06/2016 21:00,2,0.000,ALERT,212.16,299.67,59.954,1459990803,"201051344000917","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,360806.5,360806.5,29895,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990848,355388.00
04/06/2016 21:00,2,0.000,ALERT,212.38,300.57,59.954,1459990803,"201051344001145","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,365813.2,365813.2,29755,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459990850,355389.00
04/06/2016 21:00,2,0.000,ALERT,212.16,299.67,59.959,1459990803,"201051344000651","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,357808.8,357808.8,30120,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459990852,355390.00
04/06/2016 21:00,2,0.000,ALERT,211.70,299.67,59.949,1459990803,"274151322000088","219011344069620",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,610743.4,610743.4,18695,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459990854,355391.00
04/06/2016 21:00,2,0.000,ALERT,212.83,298.77,59.949,1459990803,"274151322000068","219011344069620",0.00,3.30,0,297.26,300.27,0.0,0.0,0.000,510464.8,510464.8,19969,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990856,355392.00
04/06/2016 21:00,2,0.000,ALERT,211.70,300.27,59.907,1459990803,"201051344001135","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,354165.1,354165.1,30081,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990858,355393.00
04/06/2016 21:00,2,0.000,ALERT,212.38,302.37,59.954,1459990803,"201051344000594","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,361454.5,361454.5,25506,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990859,355394.00
04/06/2016 21:00,2,0.000,ALERT,212.16,299.97,59.949,1459990803,"201051344001203","219011344069620",0.00,2.00,0,298.17,303.88,0.0,0.0,0.000,360741.2,360741.2,30074,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990861,355395.00
04/06/2016 21:00,2,0.000,ALERT,211.93,299.37,59.938,1459990803,"274151322000054","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,624372.5,624372.5,18722,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990863,355396.00
04/06/2016 21:00,2,0.000,ALERT,213.06,301.47,59.949,1459990803,"201051344000867","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,349837.7,349837.7,25509,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990865,355397.00
04/06/2016 21:00,2,0.000,ALERT,211.93,300.27,59.949,1459990803,"201051344001093","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,359737.1,359737.1,29951,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459990866,355398.00
04/06/2016 21:00,2,0.000,ALERT,212.83,302.07,59.938,1459990803,"201051344000900","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,365158.2,365158.2,24906,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990868,355399.00
04/06/2016 21:00,2,0.000,ALERT,213.06,301.47,59.986,1459990803,"201051344000648","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,357704.2,357704.2,25209,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990870,355400.00
04/06/2016 21:00,2,0.000,ALERT,212.83,302.68,59.949,1459990803,"201051344000569","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,366454.1,366454.1,24839,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990872,355401.00
04/06/2016 21:00,2,0.000,ALERT,212.83,302.07,59.949,1459990803,"201051344000983","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,358015.5,358015.5,25309,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990874,355402.00
04/06/2016 21:00,2,0.000,ALERT,212.83,301.77,59.986,1459990803,"201051344001158","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,353003.6,353003.6,25561,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990875,355403.00
04/06/2016 21:00,2,0.000,ALERT,213.29,302.37,59.907,1459990803,"201051344000576","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,359621.5,359621.5,24979,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459990877,355404.00
04/06/2016 21:00,2,0.000,ALERT,212.16,298.77,59.949,1459990803,"274151322000087","219011344069620",0.00,3.70,0,296.96,300.27,0.0,0.0,0.000,598670.4,598670.4,18793,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459990879,355405.00
04/06/2016 21:15,2,0.000,ALERT,212.83,300.87,59.928,1459991704,"201051344000645","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,359166.5,359166.5,25125,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991706,355406.00
04/06/2016 21:15,2,0.000,ALERT,211.70,298.77,59.949,1459991704,"274151322000085","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,627300.2,627300.2,18734,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991708,355407.00
04/06/2016 21:15,2,0.000,ALERT,213.06,300.87,59.949,1459991704,"201051344000633","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,350115.8,350115.8,25580,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459991710,355408.00
04/06/2016 21:15,2,0.000,ALERT,212.38,300.87,59.954,1459991704,"201051344000469","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,351336.7,351336.7,25530,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991712,355409.00
04/06/2016 21:15,2,0.000,ALERT,211.70,299.37,59.970,1459991704,"201051344000646","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,355788.7,355788.7,30086,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991713,355410.00
04/06/2016 21:15,2,0.000,ALERT,211.48,299.37,59.954,1459991704,"274151322000052","219011344069620",0.00,2.50,0,295.76,301.47,0.0,0.0,0.000,636001.6,636001.6,18957,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991715,355411.00
04/06/2016 21:15,2,0.000,ALERT,211.93,299.37,59.959,1459991704,"201051344000585","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,361449.0,361449.0,30093,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459991717,355412.00
04/06/2016 21:15,2,0.000,ALERT,211.93,299.67,59.965,1459991704,"201051344001230","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,359715.4,359715.4,29882,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459991719,355413.00
04/06/2016 21:15,2,0.000,ALERT,212.38,300.27,59.970,1459991704,"201051344000582","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,353289.9,353289.9,30059,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991721,355414.00
04/06/2016 21:15,2,0.000,ALERT,211.48,299.37,59.928,1459991704,"201051344000955","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,364545.6,364545.6,29997,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991722,355415.00
04/06/2016 21:15,2,0.000,ALERT,211.70,298.17,59.954,1459991704,"274151322000094","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,510566.8,510566.8,19770,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991724,355416.00
04/06/2016 21:15,2,0.000,ALERT,212.16,301.47,59.965,1459991704,"201051344000579","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,364656.5,364656.5,5604,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991726,355417.00
04/06/2016 21:15,2,0.000,ALERT,211.70,299.97,59.959,1459991704,"201051344000890","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,361836.6,361836.6,30023,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991728,355418.00
04/06/2016 21:15,2,0.000,ALERT,212.16,299.67,59.970,1459991704,"201051344000438","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,363983.0,363983.0,30023,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991730,355419.00
04/06/2016 21:15,2,0.000,ALERT,212.16,299.07,59.970,1459991704,"201051344000417","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,357310.5,357310.5,30174,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991731,355420.00
04/06/2016 21:15,2,0.000,ALERT,211.70,299.07,59.970,1459991704,"274151322000083","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,630333.6,630333.6,19008,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991733,355421.00
04/06/2016 21:15,2,0.000,ALERT,212.16,298.47,59.970,1459991704,"274151322000076","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,670668.7,670668.7,19016,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991735,355422.00
04/06/2016 21:15,2,0.000,ALERT,212.38,301.47,59.981,1459991704,"201051344000868","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,350501.6,350501.6,25264,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459991737,355423.00
04/06/2016 21:15,2,0.000,ALERT,211.48,299.67,59.959,1459991704,"274151322000095","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,663815.5,663815.5,18911,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991739,355424.00
04/06/2016 21:15,2,0.000,ALERT,212.16,301.17,59.959,1459991704,"201051344000988","219011344069620",0.00,2.50,0,296.66,302.98,0.0,0.0,0.000,347878.8,347878.8,25554,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991740,355425.00
04/06/2016 21:15,2,0.000,ALERT,211.70,298.47,59.965,1459991704,"201051344001025","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,361512.0,361512.0,30072,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459991742,355426.00
04/06/2016 21:15,2,0.000,ALERT,212.16,301.17,59.970,1459991704,"201051344000458","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,358308.8,358308.8,25477,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991744,355427.00
04/06/2016 21:15,2,0.000,ALERT,212.83,300.87,59.959,1459991704,"201051344000853","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,356825.6,356825.6,25070,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991746,355428.00
04/06/2016 21:15,2,0.000,ALERT,212.38,299.37,59.975,1459991704,"201051344000685","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,363551.7,363551.7,29895,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991748,355429.00
04/06/2016 21:15,2,0.000,ALERT,211.93,298.77,59.981,1459991704,"201051344000917","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,360806.5,360806.5,29897,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991749,355430.00
04/06/2016 21:15,2,0.000,ALERT,212.16,299.37,59.959,1459991704,"201051344001145","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,365813.2,365813.2,29757,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459991751,355431.00
04/06/2016 21:15,2,0.000,ALERT,211.93,298.47,59.970,1459991704,"201051344000651","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,357808.8,357808.8,30122,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991753,355432.00
04/06/2016 21:15,2,0.000,ALERT,211.03,298.17,59.954,1459991704,"274151322000088","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,610743.4,610743.4,18697,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991755,355433.00
04/06/2016 21:15,2,0.000,ALERT,212.16,297.57,59.965,1459991704,"274151322000068","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,510464.8,510464.8,19971,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991756,355434.00
04/06/2016 21:15,2,0.000,ALERT,211.48,299.07,59.933,1459991704,"201051344001135","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,354165.1,354165.1,30083,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991758,355435.00
04/06/2016 21:15,2,0.000,ALERT,211.93,301.47,59.965,1459991704,"201051344000594","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,361454.5,361454.5,25508,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991760,355436.00
04/06/2016 21:15,2,0.000,ALERT,211.93,299.07,59.975,1459991704,"201051344001203","219011344069620",0.00,2.00,0,297.57,303.58,0.0,0.0,0.000,360741.2,360741.2,30076,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991762,355437.00
04/06/2016 21:15,2,0.000,ALERT,211.25,298.47,59.928,1459991704,"274151322000054","219011344069620",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,624372.5,624372.5,18724,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991764,355438.00
04/06/2016 21:15,2,0.000,ALERT,212.61,300.27,59.996,1459991704,"201051344000867","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,349837.7,349837.7,25511,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991766,355439.00
04/06/2016 21:15,2,0.000,ALERT,211.70,299.07,59.986,1459991704,"201051344001093","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,359737.1,359737.1,29953,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459991768,355440.00
04/06/2016 21:15,2,0.000,ALERT,212.16,300.87,59.970,1459991704,"201051344000900","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,365158.2,365158.2,24908,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459991769,355441.00
04/06/2016 21:15,2,0.000,ALERT,212.38,300.27,59.975,1459991704,"201051344000648","219011344069620",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,357704.2,357704.2,25211,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991771,355442.00
04/06/2016 21:15,2,0.000,ALERT,212.38,301.47,60.012,1459991704,"201051344000569","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,366454.1,366454.1,24841,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991773,355443.00
04/06/2016 21:15,2,0.000,ALERT,212.16,301.17,59.975,1459991704,"201051344000983","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,358015.5,358015.5,25311,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991775,355444.00
04/06/2016 21:15,2,0.000,ALERT,212.38,300.87,59.981,1459991704,"201051344001158","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,353003.6,353003.6,25563,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991777,355445.00
04/06/2016 21:15,2,0.000,ALERT,212.83,301.17,59.970,1459991704,"201051344000576","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,359621.5,359621.5,24981,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459991778,355446.00
04/06/2016 21:15,2,0.000,ALERT,211.70,297.26,59.975,1459991704,"274151322000087","219011344069620",0.00,3.70,0,294.86,300.27,0.0,0.0,0.000,598670.4,598670.4,18795,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459991780,355447.00
04/06/2016 21:30,2,0.000,ALERT,213.06,301.47,59.981,1459992603,"201051344000645","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,359166.5,359166.5,25127,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992605,355448.00
04/06/2016 21:30,2,0.000,ALERT,211.93,299.37,59.981,1459992603,"274151322000085","219011344069620",0.00,3.00,0,297.26,300.57,0.0,0.0,0.000,627300.2,627300.2,18736,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992607,355449.00
04/06/2016 21:30,2,0.000,ALERT,213.06,301.17,59.975,1459992603,"201051344000633","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,350115.8,350115.8,25582,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459992609,355450.00
