ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 21:30,2,0.000,ALERT,212.61,301.17,59.975,1459992603,"201051344000469","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,351336.7,351336.7,25532,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459992611,355451.00
04/06/2016 21:30,2,0.000,ALERT,211.93,299.67,59.981,1459992603,"201051344000646","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,355788.7,355788.7,30088,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992613,355452.00
04/06/2016 21:30,2,0.000,ALERT,211.48,299.37,59.928,1459992603,"274151322000052","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,636001.6,636001.6,18959,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459992614,355453.00
04/06/2016 21:30,2,0.000,ALERT,212.16,299.67,59.981,1459992603,"201051344000585","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,361449.0,361449.0,30095,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459992616,355454.00
04/06/2016 21:30,2,0.000,ALERT,211.93,299.97,59.986,1459992603,"201051344001230","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,359715.4,359715.4,29884,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992618,355455.00
04/06/2016 21:30,2,0.000,ALERT,212.61,301.17,59.991,1459992603,"201051344000582","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,353289.9,353289.9,30061,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992620,355456.00
04/06/2016 21:30,2,0.000,ALERT,211.70,299.97,59.959,1459992603,"201051344000955","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,364545.6,364545.6,29999,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459992622,355457.00
04/06/2016 21:30,2,0.000,ALERT,211.70,298.17,59.986,1459992603,"274151322000094","219011344069620",0.00,2.00,0,296.96,299.97,0.0,0.0,0.000,510566.8,510566.8,19772,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992624,355458.00
04/06/2016 21:30,2,0.000,ALERT,212.61,301.77,59.986,1459992603,"201051344000579","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,364656.5,364656.5,5606,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992626,355459.00
04/06/2016 21:30,2,0.000,ALERT,211.93,299.97,59.986,1459992603,"201051344000890","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,361836.6,361836.6,30025,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459992627,355460.00
04/06/2016 21:30,2,0.000,ALERT,212.16,299.97,59.991,1459992603,"201051344000438","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,363983.0,363983.0,30025,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992629,355461.00
04/06/2016 21:30,2,0.000,ALERT,212.16,299.37,59.986,1459992603,"201051344000417","219011344069620",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,357310.5,357310.5,30176,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992631,355462.00
04/06/2016 21:30,2,0.000,ALERT,211.70,299.07,59.933,1459992603,"274151322000083","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,630333.6,630333.6,19010,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992633,355463.00
04/06/2016 21:30,2,0.000,ALERT,212.38,299.37,59.970,1459992603,"274151322000076","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,670668.7,670668.7,19018,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992635,355464.00
04/06/2016 21:30,2,0.000,ALERT,212.83,302.68,59.986,1459992603,"201051344000868","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,350501.6,350501.6,25266,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992636,355465.00
04/06/2016 21:30,2,0.000,ALERT,211.70,299.97,59.970,1459992603,"274151322000095","219011344069620",0.00,2.00,0,298.47,301.47,0.0,0.0,0.000,663815.5,663815.5,18913,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459992638,355466.00
04/06/2016 21:30,2,0.000,ALERT,212.38,301.47,59.975,1459992603,"201051344000988","219011344069620",0.00,2.50,0,296.66,302.68,0.0,0.0,0.000,347878.8,347878.8,25556,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992640,355467.00
04/06/2016 21:30,2,0.000,ALERT,211.93,299.37,59.981,1459992603,"201051344001025","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,361512.0,361512.0,30074,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992642,355468.00
04/06/2016 21:30,2,0.000,ALERT,212.61,302.07,59.981,1459992603,"201051344000458","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,358308.8,358308.8,25479,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992644,355469.00
04/06/2016 21:30,2,0.000,ALERT,213.29,301.77,60.002,1459992603,"201051344000853","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,356825.6,356825.6,25072,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992645,355470.00
04/06/2016 21:30,2,0.000,ALERT,212.61,299.97,59.944,1459992603,"201051344000685","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,363551.7,363551.7,29897,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992647,355471.00
04/06/2016 21:30,2,0.000,ALERT,212.16,299.37,59.970,1459992603,"201051344000917","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,360806.5,360806.5,29899,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459992649,355472.00
04/06/2016 21:30,2,0.000,ALERT,212.38,300.27,59.981,1459992603,"201051344001145","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,365813.2,365813.2,29759,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992651,355473.00
04/06/2016 21:30,2,0.000,ALERT,212.16,299.37,59.933,1459992603,"201051344000651","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,357808.8,357808.8,30124,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992653,355474.00
04/06/2016 21:30,2,0.000,ALERT,211.25,297.87,59.970,1459992603,"274151322000088","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,610743.4,610743.4,18699,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992654,355475.00
04/06/2016 21:30,2,0.000,ALERT,212.38,298.17,59.986,1459992603,"274151322000068","219011344069620",0.00,3.30,0,296.96,299.67,0.0,0.0,0.000,510464.8,510464.8,19973,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992656,355476.00
04/06/2016 21:30,2,0.000,ALERT,211.48,299.97,59.970,1459992603,"201051344001135","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,354165.1,354165.1,30085,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992658,355477.00
04/06/2016 21:30,2,0.000,ALERT,212.38,302.07,59.970,1459992603,"201051344000594","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,361454.5,361454.5,25510,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459992660,355478.00
04/06/2016 21:30,2,0.000,ALERT,211.93,299.37,59.933,1459992603,"201051344001203","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,360741.2,360741.2,30078,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992661,355479.00
04/06/2016 21:30,2,0.000,ALERT,211.70,298.77,59.981,1459992603,"274151322000054","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,624372.5,624372.5,18726,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992663,355480.00
04/06/2016 21:30,2,0.000,ALERT,213.06,301.17,59.975,1459992603,"201051344000867","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,349837.7,349837.7,25513,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992665,355481.00
04/06/2016 21:30,2,0.000,ALERT,211.93,299.97,59.970,1459992603,"201051344001093","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,359737.1,359737.1,29955,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459992667,355482.00
04/06/2016 21:30,2,0.000,ALERT,212.38,301.17,59.949,1459992603,"201051344000900","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,365158.2,365158.2,24910,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992669,355483.00
04/06/2016 21:30,2,0.000,ALERT,212.83,300.57,59.965,1459992603,"201051344000648","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,357704.2,357704.2,25213,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992671,355484.00
04/06/2016 21:30,2,0.000,ALERT,212.61,302.07,59.975,1459992603,"201051344000569","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,366454.1,366454.1,24843,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992672,355485.00
04/06/2016 21:30,2,0.000,ALERT,212.61,301.47,59.975,1459992603,"201051344000983","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,358015.5,358015.5,25313,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459992674,355486.00
04/06/2016 21:30,2,0.000,ALERT,212.61,301.17,59.975,1459992603,"201051344001158","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,353003.6,353003.6,25565,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992676,355487.00
04/06/2016 21:30,2,0.000,ALERT,213.06,301.77,60.018,1459992603,"201051344000576","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,359621.5,359621.5,24983,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992678,355488.00
04/06/2016 21:30,2,0.000,ALERT,211.93,298.17,59.975,1459992603,"274151322000087","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,598670.4,598670.4,18797,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459992679,355489.00
04/06/2016 21:45,2,0.000,ALERT,213.06,300.87,59.991,1459993503,"201051344000645","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,359166.5,359166.5,25129,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993505,355490.00
04/06/2016 21:45,2,0.000,ALERT,211.70,298.77,59.996,1459993503,"274151322000085","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,627300.2,627300.2,18738,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993507,355491.00
04/06/2016 21:45,2,0.000,ALERT,212.83,300.27,60.023,1459993503,"201051344000633","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,350115.8,350115.8,25584,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993508,355492.00
04/06/2016 21:45,2,0.000,ALERT,212.38,300.87,59.991,1459993503,"201051344000469","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,351336.7,351336.7,25534,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459993510,355493.00
04/06/2016 21:45,2,0.000,ALERT,211.93,300.27,59.986,1459993503,"201051344000646","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,355788.7,355788.7,30090,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993512,355494.00
04/06/2016 21:45,2,0.000,ALERT,211.48,299.37,59.996,1459993503,"274151322000052","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,636001.6,636001.6,18961,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993514,355495.00
04/06/2016 21:45,2,0.000,ALERT,212.38,300.57,59.996,1459993503,"201051344000585","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,361449.0,361449.0,30097,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993516,355496.00
04/06/2016 21:45,2,0.000,ALERT,211.93,300.57,60.002,1459993503,"201051344001230","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,359715.4,359715.4,29886,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993517,355497.00
04/06/2016 21:45,2,0.000,ALERT,212.38,301.17,60.007,1459993503,"201051344000582","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,353289.9,353289.9,30063,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459993519,355498.00
04/06/2016 21:45,2,0.000,ALERT,211.70,300.57,60.002,1459993503,"201051344000955","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,364545.6,364545.6,30001,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993521,355499.00
04/06/2016 21:45,2,0.000,ALERT,211.48,298.17,59.986,1459993503,"274151322000094","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,510566.8,510566.8,19774,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993523,355500.00
04/06/2016 21:45,2,0.000,ALERT,212.61,301.47,60.034,1459993503,"201051344000579","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,364656.5,364656.5,5608,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459993525,355501.00
04/06/2016 21:45,2,0.000,ALERT,211.93,300.87,59.981,1459993503,"201051344000890","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,361836.6,361836.6,30027,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993526,355502.00
04/06/2016 21:45,2,0.000,ALERT,212.16,300.27,59.991,1459993503,"201051344000438","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,363983.0,363983.0,30027,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993528,355503.00
04/06/2016 21:45,2,0.000,ALERT,212.83,300.27,59.996,1459993503,"201051344000417","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,357310.5,357310.5,30178,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459993530,355504.00
04/06/2016 21:45,2,0.000,ALERT,211.70,299.37,59.981,1459993503,"274151322000083","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,630333.6,630333.6,19012,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993532,355505.00
04/06/2016 21:45,2,0.000,ALERT,212.38,299.67,59.938,1459993503,"274151322000076","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,670668.7,670668.7,19020,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993534,355506.00
04/06/2016 21:45,2,0.000,ALERT,212.83,302.68,59.991,1459993503,"201051344000868","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,350501.6,350501.6,25268,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993535,355507.00
04/06/2016 21:45,2,0.000,ALERT,211.93,300.57,60.007,1459993503,"274151322000095","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,663815.5,663815.5,18915,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993537,355508.00
04/06/2016 21:45,2,0.000,ALERT,212.61,301.47,59.981,1459993503,"201051344000988","219011344069620",0.00,2.50,0,296.36,303.28,0.0,0.0,0.000,347878.8,347878.8,25558,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993539,355509.00
04/06/2016 21:45,2,0.000,ALERT,212.16,299.67,59.986,1459993503,"201051344001025","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,361512.0,361512.0,30076,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993541,355510.00
04/06/2016 21:45,2,0.000,ALERT,212.83,301.77,59.981,1459993503,"201051344000458","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,358308.8,358308.8,25481,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993543,355511.00
04/06/2016 21:45,2,0.000,ALERT,213.29,301.77,59.928,1459993503,"201051344000853","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,356825.6,356825.6,25074,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993545,355512.00
04/06/2016 21:45,2,0.000,ALERT,212.61,300.27,59.981,1459993503,"201051344000685","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,363551.7,363551.7,29899,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459993546,355513.00
04/06/2016 21:45,2,0.000,ALERT,212.61,299.67,59.981,1459993503,"201051344000917","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,360806.5,360806.5,29901,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993548,355514.00
04/06/2016 21:45,2,0.000,ALERT,212.61,300.57,60.007,1459993503,"201051344001145","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,365813.2,365813.2,29761,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459993550,355515.00
04/06/2016 21:45,2,0.000,ALERT,212.61,299.67,60.012,1459993503,"201051344000651","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,357808.8,357808.8,30126,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993552,355516.00
04/06/2016 21:45,2,0.000,ALERT,211.48,299.37,59.965,1459993503,"274151322000088","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,610743.4,610743.4,18701,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459993554,355517.00
04/06/2016 21:45,2,0.000,ALERT,212.38,298.17,59.996,1459993503,"274151322000068","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,510464.8,510464.8,19975,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459993556,355518.00
04/06/2016 21:45,2,0.000,ALERT,212.16,300.27,59.965,1459993503,"201051344001135","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,354165.1,354165.1,30087,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459993557,355519.00
04/06/2016 21:45,2,0.000,ALERT,212.38,302.07,59.959,1459993503,"201051344000594","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,361454.5,361454.5,25512,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993559,355520.00
04/06/2016 21:45,2,0.000,ALERT,212.38,299.97,59.954,1459993503,"201051344001203","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,360741.2,360741.2,30080,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459993561,355521.00
04/06/2016 21:45,2,0.000,ALERT,211.70,299.37,59.965,1459993503,"274151322000054","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,624372.5,624372.5,18728,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993563,355522.00
04/06/2016 21:45,2,0.000,ALERT,213.06,301.17,59.959,1459993503,"201051344000867","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,349837.7,349837.7,25515,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993564,355523.00
04/06/2016 21:45,2,0.000,ALERT,212.61,300.57,59.965,1459993503,"201051344001093","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,359737.1,359737.1,29957,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993566,355524.00
04/06/2016 21:45,2,0.000,ALERT,212.83,301.77,59.986,1459993503,"201051344000900","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,365158.2,365158.2,24912,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993568,355525.00
04/06/2016 21:45,2,0.000,ALERT,213.06,300.87,59.965,1459993503,"201051344000648","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,357704.2,357704.2,25215,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993570,355526.00
04/06/2016 21:45,2,0.000,ALERT,212.83,302.37,59.970,1459993503,"201051344000569","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,366454.1,366454.1,24845,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993572,355527.00
04/06/2016 21:45,2,0.000,ALERT,212.83,301.77,59.959,1459993503,"201051344000983","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,358015.5,358015.5,25315,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993573,355528.00
04/06/2016 21:45,2,0.000,ALERT,212.83,301.47,60.002,1459993503,"201051344001158","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,353003.6,353003.6,25567,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993575,355529.00
04/06/2016 21:45,2,0.000,ALERT,213.29,302.07,59.965,1459993503,"201051344000576","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,359621.5,359621.5,24985,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459993577,355530.00
04/06/2016 21:45,2,0.000,ALERT,211.93,298.47,59.933,1459993503,"274151322000087","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,598670.4,598670.4,18799,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459993579,355531.00
04/06/2016 22:00,2,0.000,ALERT,213.51,302.07,60.034,1459994404,"201051344000645","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,359166.5,359166.5,25131,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994406,355532.00
04/06/2016 22:00,2,0.000,ALERT,212.16,299.37,59.991,1459994404,"274151322000085","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,627300.2,627300.2,18740,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994407,355533.00
04/06/2016 22:00,2,0.000,ALERT,213.51,301.77,59.996,1459994404,"201051344000633","219011344069620",0.00,2.00,0,296.96,302.98,0.0,0.0,0.000,350115.8,350115.8,25586,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994409,355534.00
04/06/2016 22:00,2,0.000,ALERT,213.06,302.07,59.991,1459994404,"201051344000469","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,351336.7,351336.7,25536,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994411,355535.00
04/06/2016 22:00,2,0.000,ALERT,212.16,301.17,59.996,1459994404,"201051344000646","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,355788.7,355788.7,30092,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994413,355536.00
04/06/2016 22:00,2,0.000,ALERT,211.93,299.67,59.981,1459994404,"274151322000052","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,636001.6,636001.6,18963,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994415,355537.00
04/06/2016 22:00,2,0.000,ALERT,212.61,301.77,60.034,1459994404,"201051344000585","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,361449.0,361449.0,30099,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994416,355538.00
04/06/2016 22:00,2,0.000,ALERT,212.61,301.77,59.991,1459994404,"201051344001230","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,359715.4,359715.4,29888,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994418,355539.00
04/06/2016 22:00,2,0.000,ALERT,213.06,302.37,59.986,1459994404,"201051344000582","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,353289.9,353289.9,30065,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994420,355540.00
04/06/2016 22:00,2,0.000,ALERT,212.16,301.47,59.965,1459994404,"201051344000955","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,364545.6,364545.6,30003,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994422,355541.00
04/06/2016 22:00,2,0.000,ALERT,212.38,299.37,59.996,1459994404,"274151322000094","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,510566.8,510566.8,19776,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994424,355542.00
04/06/2016 22:00,2,0.000,ALERT,212.83,302.68,59.991,1459994404,"201051344000579","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,364656.5,364656.5,5610,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459994425,355543.00
04/06/2016 22:00,2,0.000,ALERT,212.38,301.47,59.954,1459994404,"201051344000890","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,361836.6,361836.6,30029,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994427,355544.00
04/06/2016 22:00,2,0.000,ALERT,212.61,301.17,59.986,1459994404,"201051344000438","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,363983.0,363983.0,30029,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994429,355545.00
04/06/2016 22:00,2,0.000,ALERT,212.83,300.57,60.012,1459994404,"201051344000417","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,357310.5,357310.5,30180,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994431,355546.00
04/06/2016 22:00,2,0.000,ALERT,212.16,300.27,59.996,1459994404,"274151322000083","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,630333.6,630333.6,19014,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994433,355547.00
04/06/2016 22:00,2,0.000,ALERT,212.83,299.97,59.970,1459994404,"274151322000076","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,670668.7,670668.7,19022,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459994435,355548.00
04/06/2016 22:00,2,0.000,ALERT,212.83,302.68,59.986,1459994404,"201051344000868","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,350501.6,350501.6,25270,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459994436,355549.00
04/06/2016 22:00,2,0.000,ALERT,211.93,300.87,59.949,1459994404,"274151322000095","219011344069620",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,663815.5,663815.5,18917,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459994438,355550.00
04/06/2016 22:00,2,0.000,ALERT,212.61,301.47,60.002,1459994404,"201051344000988","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,347878.8,347878.8,25560,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459994440,355551.00
04/06/2016 22:00,2,0.000,ALERT,212.38,300.27,59.996,1459994404,"201051344001025","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,361512.0,361512.0,30078,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994442,355552.00
04/06/2016 22:00,2,0.000,ALERT,212.83,302.07,59.996,1459994404,"201051344000458","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,358308.8,358308.8,25483,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994444,355553.00
04/06/2016 22:00,2,0.000,ALERT,213.51,301.77,59.996,1459994404,"201051344000853","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,356825.6,356825.6,25076,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994445,355554.00
04/06/2016 22:00,2,0.000,ALERT,212.83,301.17,59.996,1459994404,"201051344000685","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,363551.7,363551.7,29901,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994447,355555.00
04/06/2016 22:00,2,0.000,ALERT,212.61,300.57,59.996,1459994404,"201051344000917","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,360806.5,360806.5,29903,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459994449,355556.00
04/06/2016 22:00,2,0.000,ALERT,212.83,301.47,59.996,1459994404,"201051344001145","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,365813.2,365813.2,29763,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459994451,355557.00
04/06/2016 22:00,2,0.000,ALERT,212.61,300.57,60.007,1459994404,"201051344000651","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,357808.8,357808.8,30128,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994453,355558.00
04/06/2016 22:00,2,0.000,ALERT,211.70,299.67,60.002,1459994404,"274151322000088","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,610743.4,610743.4,18703,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459994455,355559.00
04/06/2016 22:00,2,0.000,ALERT,212.83,299.07,59.996,1459994404,"274151322000068","219011344069620",0.00,3.00,0,297.57,300.57,0.0,0.0,0.000,510464.8,510464.8,19977,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994457,355560.00
04/06/2016 22:00,2,0.000,ALERT,212.16,301.17,60.002,1459994404,"201051344001135","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,354165.1,354165.1,30089,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994459,355561.00
04/06/2016 22:00,2,0.000,ALERT,212.61,302.37,59.954,1459994404,"201051344000594","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,361454.5,361454.5,25514,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994461,355562.00
04/06/2016 22:00,2,0.000,ALERT,212.61,300.87,60.034,1459994404,"201051344001203","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,360741.2,360741.2,30082,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994462,355563.00
04/06/2016 22:00,2,0.000,ALERT,212.16,299.97,59.991,1459994404,"274151322000054","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,624372.5,624372.5,18730,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994464,355564.00
04/06/2016 22:00,2,0.000,ALERT,213.06,301.17,59.996,1459994404,"201051344000867","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,349837.7,349837.7,25517,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994466,355565.00
04/06/2016 22:00,2,0.000,ALERT,212.61,301.17,59.975,1459994404,"201051344001093","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,359737.1,359737.1,29959,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994468,355566.00
04/06/2016 22:00,2,0.000,ALERT,212.83,301.77,59.991,1459994404,"201051344000900","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,365158.2,365158.2,24914,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994469,355567.00
04/06/2016 22:00,2,0.000,ALERT,213.06,301.17,59.996,1459994404,"201051344000648","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,357704.2,357704.2,25217,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459994471,355568.00
04/06/2016 22:00,2,0.000,ALERT,213.06,302.37,60.002,1459994404,"201051344000569","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,366454.1,366454.1,24847,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459994473,355569.00
04/06/2016 22:00,2,0.000,ALERT,212.83,302.07,59.965,1459994404,"201051344000983","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,358015.5,358015.5,25317,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994475,355570.00
04/06/2016 22:00,2,0.000,ALERT,213.06,301.77,59.986,1459994404,"201051344001158","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,353003.6,353003.6,25569,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459994477,355571.00
04/06/2016 22:00,2,0.000,ALERT,213.51,302.37,59.986,1459994404,"201051344000576","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,359621.5,359621.5,24987,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994478,355572.00
04/06/2016 22:00,2,0.000,ALERT,212.38,298.77,59.975,1459994404,"274151322000087","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,598670.4,598670.4,18801,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459994480,355573.00
04/06/2016 22:15,2,0.000,ALERT,213.51,302.07,59.970,1459995303,"201051344000645","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,359166.5,359166.5,25133,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995305,355574.00
04/06/2016 22:15,2,0.000,ALERT,212.16,299.67,59.959,1459995303,"274151322000085","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,627300.2,627300.2,18742,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995307,355575.00
04/06/2016 22:15,2,0.000,ALERT,213.51,301.47,59.959,1459995303,"201051344000633","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,350115.8,350115.8,25588,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459995309,355576.00
04/06/2016 22:15,2,0.000,ALERT,213.06,301.77,59.965,1459995303,"201051344000469","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,351336.7,351336.7,25538,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995311,355577.00
04/06/2016 22:15,2,0.000,ALERT,212.38,301.77,59.965,1459995303,"201051344000646","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,355788.7,355788.7,30094,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459995313,355578.00
04/06/2016 22:15,2,0.000,ALERT,211.93,300.27,59.959,1459995303,"274151322000052","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,636001.6,636001.6,18965,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995315,355579.00
04/06/2016 22:15,2,0.000,ALERT,212.83,302.07,59.959,1459995303,"201051344000585","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,361449.0,361449.0,30101,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459995317,355580.00
04/06/2016 22:15,2,0.000,ALERT,212.61,301.77,59.933,1459995303,"201051344001230","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,359715.4,359715.4,29890,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995318,355581.00
04/06/2016 22:15,2,0.000,ALERT,213.06,302.98,59.954,1459995303,"201051344000582","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,353289.9,353289.9,30067,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995320,355582.00
04/06/2016 22:15,2,0.000,ALERT,212.16,301.77,59.959,1459995303,"201051344000955","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,364545.6,364545.6,30005,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995322,355583.00
04/06/2016 22:15,2,0.000,ALERT,212.16,299.07,59.965,1459995303,"274151322000094","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,510566.8,510566.8,19778,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995324,355584.00
04/06/2016 22:15,2,0.000,ALERT,213.06,302.68,59.991,1459995303,"201051344000579","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,364656.5,364656.5,5612,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995326,355585.00
04/06/2016 22:15,2,0.000,ALERT,212.61,302.07,59.970,1459995303,"201051344000890","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,361836.6,361836.6,30031,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995327,355586.00
04/06/2016 22:15,2,0.000,ALERT,212.83,301.47,59.970,1459995303,"201051344000438","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,363983.0,363983.0,30031,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995329,355587.00
04/06/2016 22:15,2,0.000,ALERT,212.83,301.47,59.975,1459995303,"201051344000417","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,357310.5,357310.5,30182,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459995331,355588.00
04/06/2016 22:15,2,0.000,ALERT,212.16,299.97,59.928,1459995303,"274151322000083","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,630333.6,630333.6,19016,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995333,355589.00
04/06/2016 22:15,2,0.000,ALERT,212.83,299.97,59.965,1459995303,"274151322000076","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,670668.7,670668.7,19024,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995334,355590.00
04/06/2016 22:15,2,0.000,ALERT,213.06,302.68,59.975,1459995303,"201051344000868","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,350501.6,350501.6,25272,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995336,355591.00
04/06/2016 22:15,2,0.000,ALERT,212.16,301.17,59.975,1459995303,"274151322000095","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,663815.5,663815.5,18919,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995338,355592.00
04/06/2016 22:15,2,0.000,ALERT,212.83,302.07,59.975,1459995303,"201051344000988","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,347878.8,347878.8,25562,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995340,355593.00
04/06/2016 22:15,2,0.000,ALERT,212.61,301.17,59.938,1459995303,"201051344001025","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,361512.0,361512.0,30080,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459995342,355594.00
04/06/2016 22:15,2,0.000,ALERT,213.06,302.37,59.981,1459995303,"201051344000458","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,358308.8,358308.8,25485,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995344,355595.00
