ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 22:15,2,0.000,ALERT,213.74,302.07,59.996,1459995303,"201051344000853","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,356825.6,356825.6,25078,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459995346,355596.00
04/06/2016 22:15,2,0.000,ALERT,213.06,301.47,59.975,1459995303,"201051344000917","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,360806.5,360806.5,29905,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995349,355597.00
04/06/2016 22:15,2,0.000,ALERT,213.06,302.07,59.975,1459995303,"201051344001145","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,365813.2,365813.2,29765,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995350,355598.00
04/06/2016 22:15,2,0.000,ALERT,212.83,301.47,59.986,1459995303,"201051344000651","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,357808.8,357808.8,30130,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995352,355599.00
04/06/2016 22:15,2,0.000,ALERT,211.70,299.37,59.991,1459995303,"274151322000088","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,610743.4,610743.4,18705,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459995354,355600.00
04/06/2016 22:15,2,0.000,ALERT,213.06,299.97,59.986,1459995303,"274151322000068","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,510464.8,510464.8,19979,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995356,355601.00
04/06/2016 22:15,2,0.000,ALERT,212.38,301.77,59.986,1459995303,"201051344001135","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,354165.1,354165.1,30091,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995358,355602.00
04/06/2016 22:15,2,0.000,ALERT,212.61,302.37,60.023,1459995303,"201051344000594","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,361454.5,361454.5,25516,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995359,355603.00
04/06/2016 22:15,2,0.000,ALERT,212.83,301.77,59.965,1459995303,"201051344001203","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,360741.2,360741.2,30084,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995361,355604.00
04/06/2016 22:15,2,0.000,ALERT,211.93,300.27,59.975,1459995303,"274151322000054","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,624372.5,624372.5,18732,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995363,355605.00
04/06/2016 22:15,2,0.000,ALERT,213.29,301.77,59.986,1459995303,"201051344000867","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,349837.7,349837.7,25519,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995365,355606.00
04/06/2016 22:15,2,0.000,ALERT,212.61,301.47,59.981,1459995303,"201051344001093","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,359737.1,359737.1,29961,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995366,355607.00
04/06/2016 22:15,2,0.000,ALERT,212.83,302.07,59.986,1459995303,"201051344000900","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,365158.2,365158.2,24916,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459995368,355608.00
04/06/2016 22:15,2,0.000,ALERT,213.29,301.47,60.012,1459995303,"201051344000648","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,357704.2,357704.2,25219,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995370,355609.00
04/06/2016 22:15,2,0.000,ALERT,213.06,302.37,59.991,1459995303,"201051344000569","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,366454.1,366454.1,24849,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459995372,355610.00
04/06/2016 22:15,2,0.000,ALERT,213.06,302.07,59.986,1459995303,"201051344000983","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,358015.5,358015.5,25319,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995374,355611.00
04/06/2016 22:15,2,0.000,ALERT,213.06,301.77,59.986,1459995303,"201051344001158","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,353003.6,353003.6,25571,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995376,355612.00
04/06/2016 22:15,2,0.000,ALERT,213.51,302.68,59.991,1459995303,"201051344000576","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,359621.5,359621.5,24989,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995377,355613.00
04/06/2016 22:15,2,0.000,ALERT,212.38,299.07,59.986,1459995303,"274151322000087","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,598670.4,598670.4,18803,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995379,355614.00
04/06/2016 22:15,2,0.000,ALERT,213.06,301.47,59.981,1459995303,"201051344000685","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,363551.7,363551.7,29903,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459995381,355615.00
04/06/2016 22:30,2,0.000,ALERT,213.74,302.07,60.012,1459996204,"201051344000645","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,359166.5,359166.5,25135,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459996206,355616.00
04/06/2016 22:30,2,0.000,ALERT,212.61,299.67,60.012,1459996204,"274151322000085","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,627300.2,627300.2,18744,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996207,355617.00
04/06/2016 22:30,2,0.000,ALERT,213.96,302.07,60.012,1459996204,"201051344000633","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,350115.8,350115.8,25590,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996209,355618.00
04/06/2016 22:30,2,0.000,ALERT,213.51,302.37,60.007,1459996204,"201051344000469","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,351336.7,351336.7,25540,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996211,355619.00
04/06/2016 22:30,2,0.000,ALERT,212.83,302.07,60.002,1459996204,"201051344000646","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,355788.7,355788.7,30096,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996213,355620.00
04/06/2016 22:30,2,0.000,ALERT,212.61,299.97,60.002,1459996204,"274151322000052","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,636001.6,636001.6,18967,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996215,355621.00
04/06/2016 22:30,2,0.000,ALERT,213.29,302.37,60.012,1459996204,"201051344000585","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,361449.0,361449.0,30103,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996217,355622.00
04/06/2016 22:30,2,0.000,ALERT,212.83,302.37,59.996,1459996204,"201051344001230","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,359715.4,359715.4,29892,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996218,355623.00
04/06/2016 22:30,2,0.000,ALERT,213.51,302.98,59.991,1459996204,"201051344000582","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,353289.9,353289.9,30069,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996220,355624.00
04/06/2016 22:30,2,0.000,ALERT,212.61,302.07,60.002,1459996204,"201051344000955","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,364545.6,364545.6,30007,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996222,355625.00
04/06/2016 22:30,2,0.000,ALERT,212.61,299.37,59.996,1459996204,"274151322000094","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,510566.8,510566.8,19780,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996224,355626.00
04/06/2016 22:30,2,0.000,ALERT,213.29,302.98,59.996,1459996204,"201051344000579","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,364656.5,364656.5,5614,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996225,355627.00
04/06/2016 22:30,2,0.000,ALERT,212.83,302.37,60.002,1459996204,"201051344000890","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,361836.6,361836.6,30033,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459996227,355628.00
04/06/2016 22:30,2,0.000,ALERT,213.06,302.07,59.996,1459996204,"201051344000438","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,363983.0,363983.0,30033,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996229,355629.00
04/06/2016 22:30,2,0.000,ALERT,213.29,301.77,59.996,1459996204,"201051344000417","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,357310.5,357310.5,30184,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996231,355630.00
04/06/2016 22:30,2,0.000,ALERT,212.83,300.57,59.991,1459996204,"274151322000083","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,630333.6,630333.6,19018,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996233,355631.00
04/06/2016 22:30,2,0.000,ALERT,213.29,299.97,60.012,1459996204,"274151322000076","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,670668.7,670668.7,19026,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996235,355632.00
04/06/2016 22:30,2,0.000,ALERT,213.51,303.28,60.028,1459996204,"201051344000868","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,350501.6,350501.6,25274,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996236,355633.00
04/06/2016 22:30,2,0.000,ALERT,212.61,300.87,59.981,1459996204,"274151322000095","219011344069620",0.00,1.50,0,299.67,302.68,0.0,0.0,0.000,663815.5,663815.5,18921,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996238,355634.00
04/06/2016 22:30,2,0.000,ALERT,213.29,302.37,60.023,1459996204,"201051344000988","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,347878.8,347878.8,25564,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996240,355635.00
04/06/2016 22:30,2,0.000,ALERT,212.83,301.17,60.007,1459996204,"201051344001025","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,361512.0,361512.0,30082,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996242,355636.00
04/06/2016 22:30,2,0.000,ALERT,213.29,302.68,59.996,1459996204,"201051344000458","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,358308.8,358308.8,25487,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996244,355637.00
04/06/2016 22:30,2,0.000,ALERT,213.74,302.37,59.991,1459996204,"201051344000853","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,356825.6,356825.6,25080,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459996246,355638.00
04/06/2016 22:30,2,0.000,ALERT,213.29,302.07,59.986,1459996204,"201051344000685","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,363551.7,363551.7,29905,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996247,355639.00
04/06/2016 22:30,2,0.000,ALERT,213.06,301.47,60.007,1459996204,"201051344000917","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,360806.5,360806.5,29907,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996249,355640.00
04/06/2016 22:30,2,0.000,ALERT,213.29,302.37,59.996,1459996204,"201051344001145","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,365813.2,365813.2,29767,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996251,355641.00
04/06/2016 22:30,2,0.000,ALERT,213.06,301.47,59.959,1459996204,"201051344000651","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,357808.8,357808.8,30132,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996253,355642.00
04/06/2016 22:30,2,0.000,ALERT,212.16,299.97,59.991,1459996204,"274151322000088","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,610743.4,610743.4,18707,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996255,355643.00
04/06/2016 22:30,2,0.000,ALERT,213.29,299.67,59.991,1459996204,"274151322000068","219011344069620",0.00,3.00,0,298.17,301.17,0.0,0.0,0.000,510464.8,510464.8,19981,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996257,355644.00
04/06/2016 22:30,2,0.000,ALERT,212.61,302.07,59.991,1459996204,"201051344001135","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,354165.1,354165.1,30093,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996258,355645.00
04/06/2016 22:30,2,0.000,ALERT,213.06,302.98,59.996,1459996204,"201051344000594","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,361454.5,361454.5,25518,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996260,355646.00
04/06/2016 22:30,2,0.000,ALERT,213.06,301.77,59.986,1459996204,"201051344001203","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,360741.2,360741.2,30086,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996262,355647.00
04/06/2016 22:30,2,0.000,ALERT,212.38,300.27,59.991,1459996204,"274151322000054","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,624372.5,624372.5,18734,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996264,355648.00
04/06/2016 22:30,2,0.000,ALERT,213.74,302.07,59.991,1459996204,"201051344000867","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,349837.7,349837.7,25521,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459996266,355649.00
04/06/2016 22:30,2,0.000,ALERT,212.83,301.77,59.996,1459996204,"201051344001093","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,359737.1,359737.1,29963,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996267,355650.00
04/06/2016 22:30,2,0.000,ALERT,213.06,302.37,59.986,1459996204,"201051344000900","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,365158.2,365158.2,24918,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459996269,355651.00
04/06/2016 22:30,2,0.000,ALERT,213.74,301.77,60.002,1459996204,"201051344000648","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,357704.2,357704.2,25221,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996271,355652.00
04/06/2016 22:30,2,0.000,ALERT,213.51,302.98,59.986,1459996204,"201051344000569","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,366454.1,366454.1,24851,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459996273,355653.00
04/06/2016 22:30,2,0.000,ALERT,213.29,302.37,59.949,1459996204,"201051344000983","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,358015.5,358015.5,25321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996275,355654.00
04/06/2016 22:30,2,0.000,ALERT,213.51,302.37,60.002,1459996204,"201051344001158","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,353003.6,353003.6,25573,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996276,355655.00
04/06/2016 22:30,2,0.000,ALERT,213.96,302.98,59.991,1459996204,"201051344000576","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,359621.5,359621.5,24991,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459996278,355656.00
04/06/2016 22:30,2,0.000,ALERT,212.61,299.07,59.986,1459996204,"274151322000087","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,598670.4,598670.4,18805,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459996280,355657.00
04/06/2016 22:45,2,0.000,ALERT,213.96,302.98,59.975,1459997103,"201051344000645","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,359166.5,359166.5,25137,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997105,355658.00
04/06/2016 22:45,2,0.000,ALERT,213.06,301.17,59.975,1459997103,"274151322000085","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,627300.2,627300.2,18746,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997107,355659.00
04/06/2016 22:45,2,0.000,ALERT,214.19,302.68,59.975,1459997103,"201051344000633","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,350115.8,350115.8,25592,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997109,355660.00
04/06/2016 22:45,2,0.000,ALERT,213.51,302.68,59.981,1459997103,"201051344000469","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,351336.7,351336.7,25542,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997111,355661.00
04/06/2016 22:45,2,0.000,ALERT,213.06,302.68,60.012,1459997103,"201051344000646","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,355788.7,355788.7,30098,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997113,355662.00
04/06/2016 22:45,2,0.000,ALERT,212.61,301.77,59.981,1459997103,"274151322000052","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,636001.6,636001.6,18969,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459997114,355663.00
04/06/2016 22:45,2,0.000,ALERT,213.29,302.68,59.975,1459997103,"201051344000585","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,361449.0,361449.0,30105,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997116,355664.00
04/06/2016 22:45,2,0.000,ALERT,213.29,302.98,59.949,1459997103,"201051344001230","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,359715.4,359715.4,29894,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997118,355665.00
04/06/2016 22:45,2,0.000,ALERT,213.74,303.58,60.012,1459997103,"201051344000582","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,353289.9,353289.9,30071,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997120,355666.00
04/06/2016 22:45,2,0.000,ALERT,212.83,302.37,59.986,1459997103,"201051344000955","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,364545.6,364545.6,30009,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997122,355667.00
04/06/2016 22:45,2,0.000,ALERT,213.06,300.87,59.975,1459997103,"274151322000094","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,510566.8,510566.8,19782,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997123,355668.00
04/06/2016 22:45,2,0.000,ALERT,213.51,303.58,59.981,1459997103,"201051344000579","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,364656.5,364656.5,5616,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997125,355669.00
04/06/2016 22:45,2,0.000,ALERT,213.06,302.68,59.975,1459997103,"201051344000890","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,361836.6,361836.6,30035,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997127,355670.00
04/06/2016 22:45,2,0.000,ALERT,213.51,302.37,59.986,1459997103,"201051344000438","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,363983.0,363983.0,30035,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997129,355671.00
04/06/2016 22:45,2,0.000,ALERT,213.51,301.77,59.986,1459997103,"201051344000417","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,357310.5,357310.5,30186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997130,355672.00
04/06/2016 22:45,2,0.000,ALERT,213.06,301.77,59.970,1459997103,"274151322000083","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,630333.6,630333.6,19020,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997132,355673.00
04/06/2016 22:45,2,0.000,ALERT,213.74,301.47,59.986,1459997103,"274151322000076","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,670668.7,670668.7,19028,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997134,355674.00
04/06/2016 22:45,2,0.000,ALERT,213.51,303.58,59.981,1459997103,"201051344000868","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,350501.6,350501.6,25276,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997136,355675.00
04/06/2016 22:45,2,0.000,ALERT,213.06,302.37,59.996,1459997103,"274151322000095","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,663815.5,663815.5,18923,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997138,355676.00
04/06/2016 22:45,2,0.000,ALERT,213.29,302.68,59.981,1459997103,"201051344000988","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,347878.8,347878.8,25566,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997140,355677.00
04/06/2016 22:45,2,0.000,ALERT,213.06,301.77,59.991,1459997103,"201051344001025","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,361512.0,361512.0,30084,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997141,355678.00
04/06/2016 22:45,2,0.000,ALERT,213.51,303.28,60.034,1459997103,"201051344000458","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,358308.8,358308.8,25489,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997143,355679.00
04/06/2016 22:45,2,0.000,ALERT,214.19,302.68,59.986,1459997103,"201051344000853","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,356825.6,356825.6,25082,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997145,355680.00
04/06/2016 22:45,2,0.000,ALERT,213.51,302.37,59.986,1459997103,"201051344000685","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,363551.7,363551.7,29907,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997147,355681.00
04/06/2016 22:45,2,0.000,ALERT,213.51,302.07,59.986,1459997103,"201051344000917","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,360806.5,360806.5,29909,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459997149,355682.00
04/06/2016 22:45,2,0.000,ALERT,213.51,302.98,59.975,1459997103,"201051344001145","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,365813.2,365813.2,29769,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459997150,355683.00
04/06/2016 22:45,2,0.000,ALERT,213.06,301.47,59.991,1459997103,"201051344000651","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,357808.8,357808.8,30134,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459997152,355684.00
04/06/2016 22:45,2,0.000,ALERT,212.83,300.87,60.018,1459997103,"274151322000088","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,610743.4,610743.4,18709,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997154,355685.00
04/06/2016 22:45,2,0.000,ALERT,213.74,300.27,59.991,1459997103,"274151322000068","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,510464.8,510464.8,19983,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997156,355686.00
04/06/2016 22:45,2,0.000,ALERT,213.06,302.68,59.986,1459997103,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,354165.1,354165.1,30095,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459997158,355687.00
04/06/2016 22:45,2,0.000,ALERT,213.29,303.58,59.986,1459997103,"201051344000594","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,361454.5,361454.5,25520,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997160,355688.00
04/06/2016 22:45,2,0.000,ALERT,213.29,302.07,59.986,1459997103,"201051344001203","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,360741.2,360741.2,30088,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997161,355689.00
04/06/2016 22:45,2,0.000,ALERT,212.83,301.17,59.991,1459997103,"274151322000054","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,624372.5,624372.5,18736,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997163,355690.00
04/06/2016 22:45,2,0.000,ALERT,213.96,302.68,59.991,1459997103,"201051344000867","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,349837.7,349837.7,25523,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459997165,355691.00
04/06/2016 22:45,2,0.000,ALERT,213.29,302.37,60.002,1459997103,"201051344001093","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,359737.1,359737.1,29965,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997167,355692.00
04/06/2016 22:45,2,0.000,ALERT,213.51,302.98,59.991,1459997103,"201051344000900","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,365158.2,365158.2,24920,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997169,355693.00
04/06/2016 22:45,2,0.000,ALERT,213.74,302.37,59.981,1459997103,"201051344000648","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,357704.2,357704.2,25223,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997171,355694.00
04/06/2016 22:45,2,0.000,ALERT,213.51,303.58,59.991,1459997103,"201051344000569","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,366454.1,366454.1,24853,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997172,355695.00
04/06/2016 22:45,2,0.000,ALERT,213.51,303.28,60.028,1459997103,"201051344000983","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,358015.5,358015.5,25323,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997174,355696.00
04/06/2016 22:45,2,0.000,ALERT,213.51,302.68,59.986,1459997103,"201051344001158","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,353003.6,353003.6,25575,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997176,355697.00
04/06/2016 22:45,2,0.000,ALERT,213.96,303.58,59.986,1459997103,"201051344000576","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,359621.5,359621.5,24993,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459997178,355698.00
04/06/2016 22:45,2,0.000,ALERT,213.06,300.57,59.981,1459997103,"274151322000087","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,598670.4,598670.4,18807,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459997179,355699.00
04/06/2016 23:00,2,0.000,ALERT,214.64,304.48,60.007,1459998003,"201051344000645","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,359166.5,359166.5,25139,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998005,355700.00
04/06/2016 23:00,2,0.000,ALERT,213.74,302.07,60.007,1459998003,"274151322000085","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,627300.2,627300.2,18748,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459998007,355701.00
04/06/2016 23:00,2,0.000,ALERT,214.64,304.18,60.007,1459998003,"201051344000633","219011344069620",0.00,1.50,0,299.37,305.38,0.0,0.0,0.000,350115.8,350115.8,25594,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998009,355702.00
04/06/2016 23:00,2,0.000,ALERT,213.96,304.48,60.007,1459998003,"201051344000469","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,351336.7,351336.7,25544,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998011,355703.00
04/06/2016 23:00,2,0.000,ALERT,213.29,303.28,60.012,1459998003,"201051344000646","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,355788.7,355788.7,30100,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998013,355704.00
04/06/2016 23:00,2,0.000,ALERT,213.06,301.47,60.002,1459998003,"274151322000052","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,636001.6,636001.6,18971,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998015,355705.00
04/06/2016 23:00,2,0.000,ALERT,213.74,303.58,60.023,1459998003,"201051344000585","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,361449.0,361449.0,30107,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998016,355706.00
04/06/2016 23:00,2,0.000,ALERT,213.51,303.58,60.007,1459998003,"201051344001230","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,359715.4,359715.4,29896,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998018,355707.00
04/06/2016 23:00,2,0.000,ALERT,213.96,304.18,60.012,1459998003,"201051344000582","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,353289.9,353289.9,30073,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998020,355708.00
04/06/2016 23:00,2,0.000,ALERT,213.06,303.28,60.007,1459998003,"201051344000955","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,364545.6,364545.6,30011,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998022,355709.00
04/06/2016 23:00,2,0.000,ALERT,213.51,301.77,59.996,1459998003,"274151322000094","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,510566.8,510566.8,19784,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998024,355710.00
04/06/2016 23:00,2,0.000,ALERT,214.19,305.08,60.007,1459998003,"201051344000579","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,364656.5,364656.5,5618,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998026,355711.00
04/06/2016 23:00,2,0.000,ALERT,213.29,303.58,60.002,1459998003,"201051344000890","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,361836.6,361836.6,30037,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998027,355712.00
04/06/2016 23:00,2,0.000,ALERT,213.51,302.98,60.002,1459998003,"201051344000438","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,363983.0,363983.0,30037,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998029,355713.00
04/06/2016 23:00,2,0.000,ALERT,213.74,302.68,60.039,1459998003,"201051344000417","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,357310.5,357310.5,30188,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998031,355714.00
04/06/2016 23:00,2,0.000,ALERT,213.51,302.98,60.007,1459998003,"274151322000083","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,630333.6,630333.6,19022,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998033,355715.00
04/06/2016 23:00,2,0.000,ALERT,214.19,302.07,59.996,1459998003,"274151322000076","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,670668.7,670668.7,19030,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998035,355716.00
04/06/2016 23:00,2,0.000,ALERT,213.96,305.38,59.981,1459998003,"201051344000868","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,350501.6,350501.6,25278,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998036,355717.00
04/06/2016 23:00,2,0.000,ALERT,213.51,302.98,59.996,1459998003,"274151322000095","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,663815.5,663815.5,18925,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998038,355718.00
04/06/2016 23:00,2,0.000,ALERT,213.74,304.18,59.975,1459998003,"201051344000988","219011344069620",0.00,2.50,0,298.47,305.38,0.0,0.0,0.000,347878.8,347878.8,25568,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998040,355719.00
04/06/2016 23:00,2,0.000,ALERT,213.51,302.37,60.002,1459998003,"201051344001025","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,361512.0,361512.0,30086,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998042,355720.00
04/06/2016 23:00,2,0.000,ALERT,213.96,304.18,59.996,1459998003,"201051344000458","219011344069620",0.00,3.30,0,301.17,306.58,0.0,0.0,0.000,358308.8,358308.8,25491,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998044,355721.00
04/06/2016 23:00,2,0.000,ALERT,214.64,304.48,59.965,1459998003,"201051344000853","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,356825.6,356825.6,25084,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998046,355722.00
04/06/2016 23:00,2,0.000,ALERT,213.96,303.28,60.018,1459998003,"201051344000685","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,363551.7,363551.7,29909,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459998047,355723.00
04/06/2016 23:00,2,0.000,ALERT,213.74,302.68,59.986,1459998003,"201051344000917","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,360806.5,360806.5,29911,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998049,355724.00
04/06/2016 23:00,2,0.000,ALERT,213.74,303.28,59.986,1459998003,"201051344001145","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,365813.2,365813.2,29771,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998051,355725.00
04/06/2016 23:00,2,0.000,ALERT,213.51,302.37,59.944,1459998003,"201051344000651","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,357808.8,357808.8,30136,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998053,355726.00
04/06/2016 23:00,2,0.000,ALERT,213.06,301.77,59.975,1459998003,"274151322000088","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,610743.4,610743.4,18711,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459998055,355727.00
04/06/2016 23:00,2,0.000,ALERT,214.19,301.47,60.002,1459998003,"274151322000068","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,510464.8,510464.8,19985,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998056,355728.00
04/06/2016 23:00,2,0.000,ALERT,213.06,302.98,59.975,1459998003,"201051344001135","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,354165.1,354165.1,30097,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459998058,355729.00
04/06/2016 23:00,2,0.000,ALERT,213.74,305.08,59.981,1459998003,"201051344000594","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,361454.5,361454.5,25522,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998060,355730.00
04/06/2016 23:00,2,0.000,ALERT,213.51,302.68,59.981,1459998003,"201051344001203","219011344069620",0.00,1.50,0,300.27,305.98,0.0,0.0,0.000,360741.2,360741.2,30090,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998062,355731.00
04/06/2016 23:00,2,0.000,ALERT,213.29,302.68,59.975,1459998003,"274151322000054","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,624372.5,624372.5,18738,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998064,355732.00
04/06/2016 23:00,2,0.000,ALERT,214.41,304.48,59.981,1459998003,"201051344000867","219011344069620",0.00,2.50,0,300.27,305.98,0.0,0.0,0.000,349837.7,349837.7,25525,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998065,355733.00
04/06/2016 23:00,2,0.000,ALERT,213.51,302.98,59.970,1459998003,"201051344001093","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,359737.1,359737.1,29967,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459998067,355734.00
04/06/2016 23:00,2,0.000,ALERT,213.96,304.48,59.975,1459998003,"201051344000900","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,365158.2,365158.2,24922,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998069,355735.00
04/06/2016 23:00,2,0.000,ALERT,214.41,303.88,60.018,1459998003,"201051344000648","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,357704.2,357704.2,25225,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998071,355736.00
04/06/2016 23:00,2,0.000,ALERT,214.19,305.08,59.965,1459998003,"201051344000569","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,366454.1,366454.1,24855,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998073,355737.00
04/06/2016 23:00,2,0.000,ALERT,213.96,304.48,59.975,1459998003,"201051344000983","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,358015.5,358015.5,25325,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459998075,355738.00
04/06/2016 23:00,2,0.000,ALERT,214.19,304.48,59.938,1459998003,"201051344001158","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,353003.6,353003.6,25577,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459998076,355739.00
04/06/2016 23:00,2,0.000,ALERT,214.41,305.08,59.991,1459998003,"201051344000576","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,359621.5,359621.5,24995,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459998078,355740.00
