ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/06/2016 23:00,2,0.000,ALERT,213.51,301.77,59.981,1459998003,"274151322000087","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,598670.4,598670.4,18809,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998080,355741.00
04/06/2016 23:15,2,0.000,ALERT,214.41,303.88,60.007,1459998904,"201051344000645","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,359166.5,359166.5,25141,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459998906,355742.00
04/06/2016 23:15,2,0.000,ALERT,213.51,301.77,60.039,1459998904,"274151322000085","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,627300.2,627300.2,18750,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998907,355743.00
04/06/2016 23:15,2,0.000,ALERT,214.64,303.58,60.007,1459998904,"201051344000633","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,350115.8,350115.8,25596,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998909,355744.00
04/06/2016 23:15,2,0.000,ALERT,213.96,303.88,60.007,1459998904,"201051344000469","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,351336.7,351336.7,25546,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998911,355745.00
04/06/2016 23:15,2,0.000,ALERT,213.29,303.58,59.991,1459998904,"201051344000646","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,355788.7,355788.7,30102,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998913,355746.00
04/06/2016 23:15,2,0.000,ALERT,212.83,302.07,59.996,1459998904,"274151322000052","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,636001.6,636001.6,18973,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998915,355747.00
04/06/2016 23:15,2,0.000,ALERT,213.74,303.88,60.007,1459998904,"201051344000585","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,361449.0,361449.0,30109,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459998916,355748.00
04/06/2016 23:15,2,0.000,ALERT,213.74,304.18,60.007,1459998904,"201051344001230","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,359715.4,359715.4,29898,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998918,355749.00
04/06/2016 23:15,2,0.000,ALERT,214.19,304.78,60.002,1459998904,"201051344000582","219011344069620",0.00,1.00,0,302.07,305.68,0.0,0.0,0.000,353289.9,353289.9,30075,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998920,355750.00
04/06/2016 23:15,2,0.000,ALERT,213.29,303.88,60.012,1459998904,"201051344000955","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,364545.6,364545.6,30013,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998922,355751.00
04/06/2016 23:15,2,0.000,ALERT,213.51,301.47,60.012,1459998904,"274151322000094","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,510566.8,510566.8,19786,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998924,355752.00
04/06/2016 23:15,2,0.000,ALERT,213.96,304.48,60.002,1459998904,"201051344000579","219011344069620",0.00,2.00,0,302.98,306.88,0.0,0.0,0.000,364656.5,364656.5,5620,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459998926,355753.00
04/06/2016 23:15,2,0.000,ALERT,213.51,304.18,60.007,1459998904,"201051344000890","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,361836.6,361836.6,30039,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998927,355754.00
04/06/2016 23:15,2,0.000,ALERT,213.74,303.58,60.002,1459998904,"201051344000438","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,363983.0,363983.0,30039,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998929,355755.00
04/06/2016 23:15,2,0.000,ALERT,213.96,303.28,60.012,1459998904,"201051344000417","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,357310.5,357310.5,30190,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998931,355756.00
04/06/2016 23:15,2,0.000,ALERT,213.29,302.37,59.996,1459998904,"274151322000083","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,630333.6,630333.6,19024,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998933,355757.00
04/06/2016 23:15,2,0.000,ALERT,213.96,301.47,59.996,1459998904,"274151322000076","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,670668.7,670668.7,19032,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998935,355758.00
04/06/2016 23:15,2,0.000,ALERT,213.96,305.38,60.007,1459998904,"201051344000868","219011344069620",0.00,2.00,0,303.28,306.88,0.0,0.0,0.000,350501.6,350501.6,25280,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459998937,355759.00
04/06/2016 23:15,2,0.000,ALERT,213.51,302.98,60.012,1459998904,"274151322000095","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,663815.5,663815.5,18927,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998938,355760.00
04/06/2016 23:15,2,0.000,ALERT,213.74,303.58,60.002,1459998904,"201051344000988","219011344069620",0.00,2.00,0,300.27,305.68,0.0,0.0,0.000,347878.8,347878.8,25570,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998940,355761.00
04/06/2016 23:15,2,0.000,ALERT,213.51,302.98,59.986,1459998904,"201051344001025","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,361512.0,361512.0,30088,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998942,355762.00
04/06/2016 23:15,2,0.000,ALERT,213.96,303.88,60.002,1459998904,"201051344000458","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,358308.8,358308.8,25493,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998944,355763.00
04/06/2016 23:15,2,0.000,ALERT,214.41,303.58,60.002,1459998904,"201051344000853","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,356825.6,356825.6,25086,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998946,355764.00
04/06/2016 23:15,2,0.000,ALERT,213.96,303.58,60.023,1459998904,"201051344000685","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,363551.7,363551.7,29911,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998948,355765.00
04/06/2016 23:15,2,0.000,ALERT,213.74,302.98,59.981,1459998904,"201051344000917","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,360806.5,360806.5,29913,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998949,355766.00
04/06/2016 23:15,2,0.000,ALERT,213.96,303.88,60.018,1459998904,"201051344001145","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,365813.2,365813.2,29773,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998951,355767.00
04/06/2016 23:15,2,0.000,ALERT,213.74,302.98,60.007,1459998904,"201051344000651","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,357808.8,357808.8,30138,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459998953,355768.00
04/06/2016 23:15,2,0.000,ALERT,212.83,301.17,59.996,1459998904,"274151322000088","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,610743.4,610743.4,18713,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998955,355769.00
04/06/2016 23:15,2,0.000,ALERT,213.96,301.17,60.007,1459998904,"274151322000068","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,510464.8,510464.8,19987,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998957,355770.00
04/06/2016 23:15,2,0.000,ALERT,213.29,303.58,60.012,1459998904,"201051344001135","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,354165.1,354165.1,30099,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998958,355771.00
04/06/2016 23:15,2,0.000,ALERT,213.51,304.78,60.002,1459998904,"201051344000594","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,361454.5,361454.5,25524,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459998960,355772.00
04/06/2016 23:15,2,0.000,ALERT,213.74,303.28,60.012,1459998904,"201051344001203","219011344069620",0.00,1.50,0,301.17,306.58,0.0,0.0,0.000,360741.2,360741.2,30092,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998962,355773.00
04/06/2016 23:15,2,0.000,ALERT,213.06,302.07,60.023,1459998904,"274151322000054","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,624372.5,624372.5,18740,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998964,355774.00
04/06/2016 23:15,2,0.000,ALERT,214.19,303.58,59.996,1459998904,"201051344000867","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,349837.7,349837.7,25527,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998966,355775.00
04/06/2016 23:15,2,0.000,ALERT,213.74,303.58,60.002,1459998904,"201051344001093","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,359737.1,359737.1,29969,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998967,355776.00
04/06/2016 23:15,2,0.000,ALERT,213.74,303.88,60.028,1459998904,"201051344000900","219011344069620",0.00,2.00,0,302.37,305.98,0.0,0.0,0.000,365158.2,365158.2,24924,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998969,355777.00
04/06/2016 23:15,2,0.000,ALERT,214.19,303.28,60.002,1459998904,"201051344000648","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,357704.2,357704.2,25227,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998971,355778.00
04/06/2016 23:15,2,0.000,ALERT,213.96,304.48,60.028,1459998904,"201051344000569","219011344069620",0.00,2.00,0,303.28,306.88,0.0,0.0,0.000,366454.1,366454.1,24857,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998973,355779.00
04/06/2016 23:15,2,0.000,ALERT,214.19,303.88,60.002,1459998904,"201051344001158","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,353003.6,353003.6,25579,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998976,355780.00
04/06/2016 23:15,2,0.000,ALERT,213.96,303.88,59.991,1459998904,"201051344000576","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,359621.5,359621.5,24997,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998978,355781.00
04/06/2016 23:15,2,0.000,ALERT,213.06,300.27,59.996,1459998904,"274151322000087","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,598670.4,598670.4,18811,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459998980,355782.00
04/06/2016 23:15,2,0.000,ALERT,213.74,304.18,59.965,1459998904,"201051344000983","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,358015.5,358015.5,25327,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459998981,355783.00
04/06/2016 23:30,2,0.000,ALERT,213.51,302.68,59.965,1459999803,"201051344000645","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,359166.5,359166.5,25143,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459999805,355784.00
04/06/2016 23:30,2,0.000,ALERT,212.61,300.57,59.959,1459999803,"274151322000085","219011344069620",0.00,2.50,0,299.07,306.88,0.0,0.0,0.000,627300.2,627300.2,18752,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999807,355785.00
04/06/2016 23:30,2,0.000,ALERT,213.74,302.68,59.970,1459999803,"201051344000633","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,350115.8,350115.8,25598,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999809,355786.00
04/06/2016 23:30,2,0.000,ALERT,213.06,302.68,59.959,1459999803,"201051344000469","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,351336.7,351336.7,25548,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999810,355787.00
04/06/2016 23:30,2,0.000,ALERT,212.38,302.07,59.965,1459999803,"201051344000646","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,355788.7,355788.7,30104,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459999812,355788.00
04/06/2016 23:30,2,0.000,ALERT,212.38,300.57,59.970,1459999803,"274151322000052","219011344069620",0.00,2.00,0,298.77,307.18,0.0,0.0,0.000,636001.6,636001.6,18975,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999814,355789.00
04/06/2016 23:30,2,0.000,ALERT,212.83,302.37,59.970,1459999803,"201051344000585","219011344069620",0.00,1.50,0,299.67,305.38,0.0,0.0,0.000,361449.0,361449.0,30111,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999816,355790.00
04/06/2016 23:30,2,0.000,ALERT,212.61,302.68,59.965,1459999803,"201051344001230","219011344069620",0.00,2.00,0,300.27,305.68,0.0,0.0,0.000,359715.4,359715.4,29900,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999818,355791.00
04/06/2016 23:30,2,0.000,ALERT,213.06,303.28,59.970,1459999803,"201051344000582","219011344069620",0.00,1.00,0,300.87,306.28,0.0,0.0,0.000,353289.9,353289.9,30077,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999819,355792.00
04/06/2016 23:30,2,0.000,ALERT,212.38,302.37,59.938,1459999803,"201051344000955","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,364545.6,364545.6,30015,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999821,355793.00
04/06/2016 23:30,2,0.000,ALERT,212.61,300.27,59.975,1459999803,"274151322000094","219011344069620",0.00,1.50,0,298.47,306.28,0.0,0.0,0.000,510566.8,510566.8,19788,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999823,355794.00
04/06/2016 23:30,2,0.000,ALERT,213.06,303.28,59.975,1459999803,"201051344000579","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,364656.5,364656.5,5622,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999825,355795.00
04/06/2016 23:30,2,0.000,ALERT,212.38,302.37,59.981,1459999803,"201051344000890","219011344069620",0.00,2.00,0,300.27,306.28,0.0,0.0,0.000,361836.6,361836.6,30041,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999827,355796.00
04/06/2016 23:30,2,0.000,ALERT,212.83,302.37,59.981,1459999803,"201051344000438","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,363983.0,363983.0,30041,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999828,355797.00
04/06/2016 23:30,2,0.000,ALERT,213.06,301.77,59.970,1459999803,"201051344000417","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,357310.5,357310.5,30192,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999830,355798.00
04/06/2016 23:30,2,0.000,ALERT,212.61,300.57,59.975,1459999803,"274151322000083","219011344069620",0.00,2.00,0,299.07,307.18,0.0,0.0,0.000,630333.6,630333.6,19026,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459999832,355799.00
04/06/2016 23:30,2,0.000,ALERT,213.29,300.57,59.981,1459999803,"274151322000076","219011344069620",0.00,2.00,0,299.07,307.18,0.0,0.0,0.000,670668.7,670668.7,19034,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999834,355800.00
04/06/2016 23:30,2,0.000,ALERT,212.83,303.28,59.986,1459999803,"201051344000868","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,350501.6,350501.6,25282,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999836,355801.00
04/06/2016 23:30,2,0.000,ALERT,212.61,301.77,59.954,1459999803,"274151322000095","219011344069620",0.00,1.00,0,300.27,307.78,0.0,0.0,0.000,663815.5,663815.5,18929,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459999837,355802.00
04/06/2016 23:30,2,0.000,ALERT,212.83,302.68,59.986,1459999803,"201051344000988","219011344069620",0.00,2.00,0,298.77,305.38,0.0,0.0,0.000,347878.8,347878.8,25572,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999839,355803.00
04/06/2016 23:30,2,0.000,ALERT,212.61,301.77,59.996,1459999803,"201051344001025","219011344069620",0.00,1.00,0,299.07,305.68,0.0,0.0,0.000,361512.0,361512.0,30090,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999841,355804.00
04/06/2016 23:30,2,0.000,ALERT,212.83,302.68,59.944,1459999803,"201051344000458","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,358308.8,358308.8,25495,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999843,355805.00
04/06/2016 23:30,2,0.000,ALERT,213.51,302.68,59.991,1459999803,"201051344000853","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,356825.6,356825.6,25088,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459999845,355806.00
04/06/2016 23:30,2,0.000,ALERT,213.29,302.68,59.991,1459999803,"201051344000685","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,363551.7,363551.7,29913,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999846,355807.00
04/06/2016 23:30,2,0.000,ALERT,212.83,302.07,59.991,1459999803,"201051344000917","219011344069620",0.00,3.00,0,298.47,304.78,0.0,0.0,0.000,360806.5,360806.5,29915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999848,355808.00
04/06/2016 23:30,2,0.000,ALERT,213.06,302.68,60.028,1459999803,"201051344001145","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,365813.2,365813.2,29775,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999850,355809.00
04/06/2016 23:30,2,0.000,ALERT,212.83,301.77,59.996,1459999803,"201051344000651","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,357808.8,357808.8,30140,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459999852,355810.00
04/06/2016 23:30,2,0.000,ALERT,212.16,300.27,59.975,1459999803,"274151322000088","219011344069620",0.00,3.00,0,298.77,306.28,0.0,0.0,0.000,610743.4,610743.4,18715,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459999854,355811.00
04/06/2016 23:30,2,0.000,ALERT,213.51,299.67,59.996,1459999803,"274151322000068","219011344069620",0.00,3.00,0,298.47,305.68,0.0,0.0,0.000,510464.8,510464.8,19989,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459999856,355812.00
04/06/2016 23:30,2,0.000,ALERT,212.38,302.37,59.996,1459999803,"201051344001135","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,354165.1,354165.1,30101,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459999858,355813.00
04/06/2016 23:30,2,0.000,ALERT,212.83,303.58,60.018,1459999803,"201051344000594","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,361454.5,361454.5,25526,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459999860,355814.00
04/06/2016 23:30,2,0.000,ALERT,212.83,302.07,59.996,1459999803,"201051344001203","219011344069620",0.00,1.50,0,299.67,306.58,0.0,0.0,0.000,360741.2,360741.2,30094,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999861,355815.00
04/06/2016 23:30,2,0.000,ALERT,212.61,301.17,59.986,1459999803,"274151322000054","219011344069620",0.00,3.00,0,299.07,306.88,0.0,0.0,0.000,624372.5,624372.5,18742,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999863,355816.00
04/06/2016 23:30,2,0.000,ALERT,213.29,302.37,59.996,1459999803,"201051344000867","219011344069620",0.00,2.50,0,300.27,305.98,0.0,0.0,0.000,349837.7,349837.7,25529,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999865,355817.00
04/06/2016 23:30,2,0.000,ALERT,212.61,302.37,59.986,1459999803,"201051344001093","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,359737.1,359737.1,29971,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999867,355818.00
04/06/2016 23:30,2,0.000,ALERT,212.83,302.68,59.986,1459999803,"201051344000900","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,365158.2,365158.2,24926,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999868,355819.00
04/06/2016 23:30,2,0.000,ALERT,213.29,302.07,59.991,1459999803,"201051344000648","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,357704.2,357704.2,25229,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999870,355820.00
04/06/2016 23:30,2,0.000,ALERT,213.06,303.28,59.991,1459999803,"201051344000569","219011344069620",0.00,2.00,0,301.47,306.58,0.0,0.0,0.000,366454.1,366454.1,24859,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999872,355821.00
04/06/2016 23:30,2,0.000,ALERT,213.06,302.98,59.986,1459999803,"201051344000983","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,358015.5,358015.5,25329,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999874,355822.00
04/06/2016 23:30,2,0.000,ALERT,213.29,302.98,60.018,1459999803,"201051344001158","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,353003.6,353003.6,25581,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999876,355823.00
04/06/2016 23:30,2,0.000,ALERT,213.51,303.58,59.986,1459999803,"201051344000576","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,359621.5,359621.5,24999,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999877,355824.00
04/06/2016 23:30,2,0.000,ALERT,212.61,299.97,59.938,1459999803,"274151322000087","219011344069620",0.00,3.00,0,297.87,305.98,0.0,0.0,0.000,598670.4,598670.4,18813,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459999879,355825.00
04/06/2016 23:45,2,0.000,ALERT,213.74,302.98,59.991,1460000704,"201051344000645","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,359166.5,359166.5,25145,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460000706,355826.00
04/06/2016 23:45,2,0.000,ALERT,213.06,300.87,60.007,1460000704,"274151322000085","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,627300.2,627300.2,18754,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000708,355827.00
04/06/2016 23:45,2,0.000,ALERT,213.96,302.98,59.970,1460000704,"201051344000633","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,350115.8,350115.8,25600,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000709,355828.00
04/06/2016 23:45,2,0.000,ALERT,213.29,302.98,59.975,1460000704,"201051344000469","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,351336.7,351336.7,25550,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000711,355829.00
04/06/2016 23:45,2,0.000,ALERT,212.83,302.37,59.975,1460000704,"201051344000646","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,355788.7,355788.7,30106,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000713,355830.00
04/06/2016 23:45,2,0.000,ALERT,212.38,300.27,59.970,1460000704,"274151322000052","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,636001.6,636001.6,18977,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460000715,355831.00
04/06/2016 23:45,2,0.000,ALERT,213.06,302.68,59.981,1460000704,"201051344000585","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,361449.0,361449.0,30113,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000717,355832.00
04/06/2016 23:45,2,0.000,ALERT,212.83,302.68,59.981,1460000704,"201051344001230","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,359715.4,359715.4,29902,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000719,355833.00
04/06/2016 23:45,2,0.000,ALERT,213.51,303.28,59.986,1460000704,"201051344000582","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,353289.9,353289.9,30079,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000720,355834.00
04/06/2016 23:45,2,0.000,ALERT,212.61,302.37,59.986,1460000704,"201051344000955","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,364545.6,364545.6,30017,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000722,355835.00
04/06/2016 23:45,2,0.000,ALERT,212.61,299.97,59.986,1460000704,"274151322000094","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,510566.8,510566.8,19790,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000724,355836.00
04/06/2016 23:45,2,0.000,ALERT,213.29,303.28,59.975,1460000704,"201051344000579","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,364656.5,364656.5,5624,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000726,355837.00
04/06/2016 23:45,2,0.000,ALERT,212.83,302.68,59.970,1460000704,"201051344000890","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,361836.6,361836.6,30043,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460000728,355838.00
04/06/2016 23:45,2,0.000,ALERT,213.06,302.37,59.986,1460000704,"201051344000438","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,363983.0,363983.0,30043,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000729,355839.00
04/06/2016 23:45,2,0.000,ALERT,213.29,302.07,59.981,1460000704,"201051344000417","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,357310.5,357310.5,30194,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000731,355840.00
04/06/2016 23:45,2,0.000,ALERT,212.83,301.17,59.981,1460000704,"274151322000083","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,630333.6,630333.6,19028,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000733,355841.00
04/06/2016 23:45,2,0.000,ALERT,213.51,300.87,59.986,1460000704,"274151322000076","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,670668.7,670668.7,19036,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000735,355842.00
04/06/2016 23:45,2,0.000,ALERT,213.29,303.58,59.986,1460000704,"201051344000868","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,350501.6,350501.6,25284,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000737,355843.00
04/06/2016 23:45,2,0.000,ALERT,212.83,302.07,59.986,1460000704,"274151322000095","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,663815.5,663815.5,18931,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000738,355844.00
04/06/2016 23:45,2,0.000,ALERT,213.06,302.98,59.986,1460000704,"201051344000988","219011344069620",0.00,2.00,0,298.47,304.48,0.0,0.0,0.000,347878.8,347878.8,25574,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000740,355845.00
04/06/2016 23:45,2,0.000,ALERT,212.61,301.47,59.944,1460000704,"201051344001025","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,361512.0,361512.0,30092,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000742,355846.00
04/06/2016 23:45,2,0.000,ALERT,213.29,303.28,59.986,1460000704,"201051344000458","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,358308.8,358308.8,25497,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460000744,355847.00
04/06/2016 23:45,2,0.000,ALERT,213.74,302.68,59.991,1460000704,"201051344000853","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,356825.6,356825.6,25090,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000746,355848.00
04/06/2016 23:45,2,0.000,ALERT,213.29,302.37,59.991,1460000704,"201051344000685","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,363551.7,363551.7,29915,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460000748,355849.00
04/06/2016 23:45,2,0.000,ALERT,213.29,302.07,59.965,1460000704,"201051344000917","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,360806.5,360806.5,29917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000749,355850.00
04/06/2016 23:45,2,0.000,ALERT,213.29,302.68,60.007,1460000704,"201051344001145","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,365813.2,365813.2,29777,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000751,355851.00
04/06/2016 23:45,2,0.000,ALERT,213.06,301.77,59.981,1460000704,"201051344000651","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,357808.8,357808.8,30142,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460000753,355852.00
04/06/2016 23:45,2,0.000,ALERT,212.38,300.87,59.981,1460000704,"274151322000088","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,610743.4,610743.4,18717,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460000755,355853.00
04/06/2016 23:45,2,0.000,ALERT,213.51,299.97,59.986,1460000704,"274151322000068","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,510464.8,510464.8,19991,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000756,355854.00
04/06/2016 23:45,2,0.000,ALERT,212.61,302.07,59.986,1460000704,"201051344001135","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,354165.1,354165.1,30103,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460000758,355855.00
04/06/2016 23:45,2,0.000,ALERT,213.06,303.58,59.991,1460000704,"201051344000594","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,361454.5,361454.5,25528,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000760,355856.00
04/06/2016 23:45,2,0.000,ALERT,213.06,301.77,59.991,1460000704,"201051344001203","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,360741.2,360741.2,30096,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000762,355857.00
04/06/2016 23:45,2,0.000,ALERT,212.38,301.17,59.986,1460000704,"274151322000054","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,624372.5,624372.5,18744,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000764,355858.00
04/06/2016 23:45,2,0.000,ALERT,213.51,302.68,60.007,1460000704,"201051344000867","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,349837.7,349837.7,25531,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000765,355859.00
04/06/2016 23:45,2,0.000,ALERT,213.06,302.37,59.970,1460000704,"201051344001093","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,359737.1,359737.1,29973,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000767,355860.00
04/06/2016 23:45,2,0.000,ALERT,213.29,303.28,59.991,1460000704,"201051344000900","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,365158.2,365158.2,24928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000769,355861.00
04/06/2016 23:45,2,0.000,ALERT,213.51,302.07,59.991,1460000704,"201051344000648","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,357704.2,357704.2,25231,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460000771,355862.00
04/06/2016 23:45,2,0.000,ALERT,213.29,303.58,59.970,1460000704,"201051344000569","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,366454.1,366454.1,24861,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460000773,355863.00
04/06/2016 23:45,2,0.000,ALERT,213.29,303.58,59.986,1460000704,"201051344000983","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,358015.5,358015.5,25331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000774,355864.00
04/06/2016 23:45,2,0.000,ALERT,213.51,302.98,59.991,1460000704,"201051344001158","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,353003.6,353003.6,25583,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460000776,355865.00
04/06/2016 23:45,2,0.000,ALERT,213.74,303.58,59.991,1460000704,"201051344000576","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,359621.5,359621.5,25001,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460000778,355866.00
04/06/2016 23:45,2,0.000,ALERT,212.83,299.97,59.991,1460000704,"274151322000087","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,598670.4,598670.4,18815,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460000780,355867.00
